Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,1,7,15,4.5,5.5,1.05,9.0,5.5,0.0,0.0
2018,1,1,7,30,9.0,11.0,1.2,9.4,11.0,15.73,0.0
2018,1,1,7,45,135.5,24.5,1.3,9.8,39.5,170.94,113.26
2018,1,1,8,0,262.0,38.0,1.4,10.2,68.0,297.58,243.22
2018,1,1,8,15,272.0,53.0,1.45,10.65,96.0,331.58,276.44
2018,1,1,8,30,282.0,68.0,1.5,11.1,124.0,365.12,306.35
2018,1,1,8,45,344.0,76.0,1.55,11.55,159.5,432.61,362.96
2018,1,1,9,0,406.0,84.0,1.6,12.0,195.0,502.0,418.22
2018,1,1,9,15,401.0,100.0,1.55,12.65,223.0,523.27,433.15
2018,1,1,9,30,396.0,116.0,1.5,13.3,251.0,542.15,445.35
2018,1,1,9,45,425.0,124.0,1.45,14.0,281.5,579.83,472.14
2018,1,1,10,0,454.0,132.0,1.4,14.7,312.0,616.08,496.91
2018,1,1,10,15,479.5,137.0,1.3,15.35,339.0,643.51,514.25
2018,1,1,10,30,505.0,142.0,1.2,16.0,366.0,668.83,529.53
2018,1,1,10,45,591.5,128.0,1.15,16.65,402.0,733.37,572.99
2018,1,1,11,0,678.0,114.0,1.1,17.3,438.0,786.76,606.95
2018,1,1,11,15,751.0,98.5,1.1,17.55,467.0,819.92,627.99
2018,1,1,11,30,824.0,83.0,1.1,17.8,496.0,843.44,642.55
2018,1,1,11,45,817.0,87.0,1.05,18.1,500.5,821.51,625.54
2018,1,1,12,0,810.0,91.0,1.0,18.4,505.0,796.66,607.25
2018,1,1,12,15,849.5,80.0,1.05,18.45,513.5,788.57,602.58
2018,1,1,12,30,889.0,69.0,1.1,18.5,522.0,768.29,589.34
2018,1,1,12,45,808.5,88.0,1.1,18.55,494.5,703.98,544.74
2018,1,1,13,0,728.0,107.0,1.1,18.6,467.0,637.45,496.18
2018,1,1,13,15,757.5,95.5,1.1,18.55,459.0,609.3,475.67
2018,1,1,13,30,787.0,84.0,1.1,18.5,451.0,575.57,449.92
2018,1,1,13,45,619.5,114.5,1.05,18.45,394.5,475.32,372.53
2018,1,1,14,0,452.0,145.0,1.0,18.4,338.0,380.68,298.89
2018,1,1,14,15,389.0,144.0,0.95,18.25,302.0,323.39,253.35
2018,1,1,14,30,326.0,143.0,0.9,18.1,266.0,265.43,206.64
2018,1,1,14,45,362.5,124.0,0.85,17.9,248.5,244.26,187.0
2018,1,1,15,0,399.0,105.0,0.8,17.7,231.0,212.39,157.57
2018,1,1,15,15,331.0,97.0,0.8,17.7,192.5,162.87,117.02
2018,1,1,15,30,263.0,89.0,0.8,17.7,154.0,119.04,82.4
2018,1,1,15,45,227.5,75.0,0.75,16.6,123.5,84.89,56.35
2018,1,1,16,0,192.0,61.0,0.7,15.5,93.0,55.22,36.45
2018,1,1,16,15,145.5,46.5,0.75,15.15,66.5,35.72,25.22
2018,1,1,16,30,99.0,32.0,0.8,14.8,40.0,24.83,13.89
2018,1,1,16,45,60.0,18.0,0.85,14.5,22.0,15.36,0.0
2018,1,1,17,0,21.0,4.0,0.9,14.2,4.0,3.41,0.0
2018,1,1,17,15,10.5,2.0,0.9,14.0,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,1.15,12.2,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,1.1,12.6,5.0,4.27,0.0
2018,1,2,7,45,0.0,11.5,1.0,13.0,11.5,9.46,0.73
2018,1,2,8,0,0.0,18.0,0.9,13.4,18.0,14.82,6.62
2018,1,2,8,15,0.0,25.0,0.95,13.95,25.0,20.61,11.83
2018,1,2,8,30,0.0,32.0,1.0,14.5,32.0,26.41,16.94
2018,1,2,8,45,0.0,35.0,1.05,15.1,35.0,28.89,19.13
2018,1,2,9,0,0.0,38.0,1.1,15.7,38.0,31.38,21.25
2018,1,2,9,15,0.0,36.0,1.0,16.2,36.0,29.72,19.79
2018,1,2,9,30,0.0,34.0,0.9,16.7,34.0,28.06,18.32
2018,1,2,9,45,0.0,53.5,0.8,17.25,53.5,44.27,31.95
2018,1,2,10,0,0.0,73.0,0.7,17.8,73.0,60.55,45.43
2018,1,2,10,15,7.0,106.0,0.75,18.45,109.0,98.71,77.1
2018,1,2,10,30,14.0,139.0,0.8,19.1,145.0,138.48,109.34
2018,1,2,10,45,16.5,152.0,0.85,19.8,159.5,153.01,120.54
2018,1,2,11,0,19.0,165.0,0.9,20.5,174.0,167.44,131.61
2018,1,2,11,15,79.5,192.0,0.9,20.7,231.5,265.68,210.65
2018,1,2,11,30,140.0,219.0,0.9,20.9,289.0,364.64,286.9
2018,1,2,11,45,124.0,222.0,0.9,21.05,284.5,347.77,272.47
2018,1,2,12,0,108.0,225.0,0.9,21.2,280.0,314.95,246.93
2018,1,2,12,15,165.5,226.0,0.85,21.1,310.5,371.64,291.17
2018,1,2,12,30,223.0,227.0,0.8,21.0,341.0,407.9,318.76
2018,1,2,12,45,259.5,218.0,0.7,20.9,348.5,427.24,332.68
2018,1,2,13,0,296.0,209.0,0.6,20.8,356.0,428.33,333.09
2018,1,2,13,15,196.0,203.0,0.55,20.6,299.0,329.08,257.12
2018,1,2,13,30,96.0,197.0,0.5,20.4,242.0,241.03,188.71
2018,1,2,13,45,53.5,171.5,0.45,20.15,196.5,185.92,145.62
2018,1,2,14,0,11.0,146.0,0.4,19.9,151.0,130.33,101.37
2018,1,2,14,15,16.5,132.5,0.4,19.55,139.0,119.8,93.32
2018,1,2,14,30,22.0,119.0,0.4,19.2,127.0,112.54,87.57
2018,1,2,14,45,76.0,122.0,0.35,18.8,146.5,131.42,101.95
2018,1,2,15,0,130.0,125.0,0.3,18.4,166.0,147.21,112.62
2018,1,2,15,15,107.0,103.5,0.3,18.4,134.5,113.59,84.99
2018,1,2,15,30,84.0,82.0,0.3,18.4,103.0,83.39,60.59
2018,1,2,15,45,59.5,64.5,0.4,17.7,78.0,59.7,42.12
2018,1,2,16,0,35.0,47.0,0.5,17.0,53.0,39.79,26.94
2018,1,2,16,15,32.0,35.0,0.6,16.65,39.5,28.64,19.06
2018,1,2,16,30,29.0,23.0,0.7,16.3,26.0,18.77,9.26
2018,1,2,16,45,20.0,13.0,0.75,15.95,14.5,10.76,0.0
2018,1,2,17,0,11.0,3.0,0.8,15.6,3.0,2.56,0.0
2018,1,2,17,15,5.5,1.5,0.8,15.4,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.55,12.5,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.5,12.9,4.0,3.41,0.0
2018,1,3,7,45,0.0,8.0,1.5,13.25,8.0,6.57,0.0
2018,1,3,8,0,0.0,12.0,1.5,13.6,12.0,9.86,2.5
2018,1,3,8,15,0.0,15.5,1.6,14.1,15.5,12.74,5.14
2018,1,3,8,30,0.0,19.0,1.7,14.6,19.0,15.63,7.72
2018,1,3,8,45,0.0,23.5,1.8,15.1,23.5,19.35,10.95
2018,1,3,9,0,0.0,28.0,1.9,15.6,28.0,23.08,14.15
2018,1,3,9,15,0.0,28.5,2.0,15.85,28.5,23.5,14.49
2018,1,3,9,30,0.0,29.0,2.1,16.1,29.0,23.92,14.8
2018,1,3,9,45,0.0,25.5,2.2,16.4,25.5,21.03,12.29
2018,1,3,10,0,0.0,22.0,2.3,16.7,22.0,18.14,9.79
2018,1,3,10,15,0.0,21.5,2.25,16.8,21.5,17.74,9.41
2018,1,3,10,30,0.0,21.0,2.2,16.9,21.0,17.33,9.04
2018,1,3,10,45,0.0,22.5,2.2,17.05,22.5,18.57,10.06
2018,1,3,11,0,0.0,24.0,2.2,17.2,24.0,19.82,11.08
2018,1,3,11,15,0.0,27.5,2.1,17.15,27.5,22.72,13.52
2018,1,3,11,30,0.0,31.0,2.0,17.1,31.0,25.63,15.95
2018,1,3,11,45,0.0,40.5,1.95,17.05,40.5,33.51,22.56
2018,1,3,12,0,0.0,50.0,1.9,17.0,50.0,41.41,29.17
2018,1,3,12,15,0.0,53.0,1.75,16.9,53.0,43.91,31.27
2018,1,3,12,30,0.0,56.0,1.6,16.8,56.0,46.41,33.38
2018,1,3,12,45,0.0,56.5,1.45,16.65,56.5,46.82,33.76
2018,1,3,13,0,0.0,57.0,1.3,16.5,57.0,47.23,34.16
2018,1,3,13,15,0.0,43.5,1.35,16.45,43.5,35.99,24.77
2018,1,3,13,30,0.0,30.0,1.4,16.4,30.0,24.79,15.35
2018,1,3,13,45,0.0,39.5,1.45,16.3,39.5,32.66,22.05
2018,1,3,14,0,0.0,49.0,1.5,16.2,49.0,40.54,28.77
2018,1,3,14,15,5.0,75.5,1.5,16.0,77.5,64.89,49.38
2018,1,3,14,30,10.0,102.0,1.5,15.8,106.0,89.38,69.95
2018,1,3,14,45,64.5,116.5,1.5,15.65,137.5,122.74,96.76
2018,1,3,15,0,119.0,131.0,1.5,15.5,169.0,149.61,116.93
2018,1,3,15,15,91.5,114.5,1.5,15.5,141.5,119.63,92.02
2018,1,3,15,30,64.0,98.0,1.5,15.5,114.0,91.57,69.21
2018,1,3,15,45,51.5,80.5,1.5,14.85,92.0,70.57,52.15
2018,1,3,16,0,39.0,63.0,1.5,14.2,70.0,51.56,37.05
2018,1,3,16,15,25.5,46.5,1.7,14.0,50.5,36.55,26.16
2018,1,3,16,30,12.0,30.0,1.9,13.8,31.0,24.06,13.82
2018,1,3,16,45,12.0,17.5,2.05,13.55,18.0,14.21,0.0
2018,1,3,17,0,12.0,5.0,2.2,13.3,5.0,4.27,0.0
2018,1,3,17,15,6.0,2.5,2.35,13.2,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,7,15,19.0,5.0,1.85,13.25,5.5,0.0,0.0
2018,1,4,7,30,38.0,10.0,2.0,13.6,11.0,35.25,0.0
2018,1,4,7,45,107.5,25.0,2.15,14.0,35.5,150.74,96.48
2018,1,4,8,0,177.0,40.0,2.3,14.4,60.0,235.09,189.19
2018,1,4,8,15,233.5,53.5,2.4,14.7,92.0,301.05,248.76
2018,1,4,8,30,290.0,67.0,2.5,15.0,124.0,370.11,308.22
2018,1,4,8,45,266.0,83.5,2.6,15.3,145.0,356.81,298.43
2018,1,4,9,0,242.0,100.0,2.7,15.6,166.0,360.39,301.02
2018,1,4,9,15,285.0,111.0,2.8,16.0,200.0,413.75,344.48
2018,1,4,9,30,328.0,122.0,2.9,16.4,234.0,467.53,386.97
2018,1,4,9,45,331.0,136.5,3.0,16.75,259.0,489.06,402.44
2018,1,4,10,0,334.0,151.0,3.1,17.1,284.0,509.03,416.58
2018,1,4,10,15,297.5,169.0,3.15,17.4,293.5,495.32,403.46
2018,1,4,10,30,261.0,187.0,3.2,17.7,303.0,479.91,389.22
2018,1,4,10,45,274.5,193.5,3.3,18.0,321.0,494.49,399.91
2018,1,4,11,0,288.0,200.0,3.4,18.3,339.0,507.76,409.39
2018,1,4,11,15,310.5,198.5,3.4,18.45,352.0,517.73,416.77
2018,1,4,11,30,333.0,197.0,3.4,18.6,365.0,526.03,422.84
2018,1,4,11,45,418.0,177.0,3.4,18.7,390.5,583.32,467.41
2018,1,4,12,0,503.0,157.0,3.4,18.8,416.0,616.64,493.38
2018,1,4,12,15,684.5,116.0,3.35,18.8,468.0,706.3,561.48
2018,1,4,12,30,866.0,75.0,3.3,18.8,520.0,762.2,601.79
2018,1,4,12,45,857.0,76.5,3.3,18.8,510.5,730.49,578.45
2018,1,4,13,0,848.0,78.0,3.3,18.8,501.0,689.84,548.71
2018,1,4,13,15,717.0,105.0,3.25,18.7,455.0,597.78,477.08
2018,1,4,13,30,586.0,132.0,3.2,18.6,409.0,509.94,407.87
2018,1,4,13,45,506.0,139.5,3.15,18.5,370.5,435.04,348.34
2018,1,4,14,0,426.0,147.0,3.1,18.4,332.0,372.31,297.43
2018,1,4,14,15,476.0,128.0,3.0,18.25,321.5,350.22,277.88
2018,1,4,14,30,526.0,109.0,2.9,18.1,311.0,322.3,252.19
2018,1,4,14,45,499.0,101.5,2.8,17.9,279.0,272.85,209.31
2018,1,4,15,0,472.0,94.0,2.7,17.7,247.0,225.91,168.1
2018,1,4,15,15,564.0,74.5,2.7,17.7,234.0,201.03,140.54
2018,1,4,15,30,656.0,55.0,2.7,17.7,221.0,163.14,102.23
2018,1,4,15,45,600.0,49.5,2.1,16.8,180.5,107.43,59.42
2018,1,4,16,0,544.0,44.0,1.5,15.9,140.0,60.12,31.14
2018,1,4,16,15,454.5,36.5,1.4,15.45,101.5,29.91,20.31
2018,1,4,16,30,365.0,29.0,1.3,15.0,63.0,24.1,13.99
2018,1,4,16,45,223.0,18.5,1.2,14.6,36.0,15.43,0.0
2018,1,4,17,0,81.0,8.0,1.1,14.2,9.0,6.83,0.0
2018,1,4,17,15,40.5,4.0,1.1,14.1,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,5,7,15,10.5,4.5,1.2,13.5,5.0,0.0,0.0
2018,1,5,7,30,21.0,9.0,1.2,13.9,10.0,22.43,0.0
2018,1,5,7,45,67.5,23.5,1.2,14.3,30.5,101.13,63.03
2018,1,5,8,0,114.0,38.0,1.2,14.7,51.0,163.41,130.27
2018,1,5,8,15,151.5,52.5,1.25,15.0,77.5,214.04,175.87
2018,1,5,8,30,189.0,67.0,1.3,15.3,104.0,266.18,220.97
2018,1,5,8,45,216.0,81.0,1.35,15.6,133.0,309.65,257.51
2018,1,5,9,0,243.0,95.0,1.4,15.9,162.0,353.48,293.24
2018,1,5,9,15,226.5,114.0,1.45,16.2,183.5,365.63,301.68
2018,1,5,9,30,210.0,133.0,1.5,16.5,205.0,375.74,308.29
2018,1,5,9,45,287.5,139.0,1.6,16.8,248.0,452.54,369.55
2018,1,5,10,0,365.0,145.0,1.7,17.1,291.0,550.81,444.51
2018,1,5,10,15,452.0,136.5,1.7,17.3,330.0,618.76,495.33
2018,1,5,10,30,539.0,128.0,1.7,17.5,369.0,684.57,542.29
2018,1,5,10,45,448.5,158.5,1.65,17.7,365.5,632.22,500.6
2018,1,5,11,0,358.0,189.0,1.6,17.9,362.0,558.04,442.86
2018,1,5,11,15,380.5,181.5,1.6,18.05,370.0,560.01,444.78
2018,1,5,11,30,403.0,174.0,1.6,18.2,378.0,580.49,459.26
2018,1,5,11,45,320.5,170.5,1.6,18.4,334.0,473.4,377.38
2018,1,5,12,0,238.0,167.0,1.6,18.6,290.0,389.45,311.81
2018,1,5,12,15,218.0,152.0,1.6,18.65,264.5,346.42,278.5
2018,1,5,12,30,198.0,137.0,1.6,18.7,239.0,304.5,245.43
2018,1,5,12,45,389.5,130.0,1.65,18.7,326.5,443.67,356.32
2018,1,5,13,0,581.0,123.0,1.7,18.7,414.0,558.21,443.11
2018,1,5,13,15,477.0,146.0,1.75,18.6,380.0,478.81,380.66
2018,1,5,13,30,373.0,169.0,1.8,18.5,346.0,413.3,329.12
2018,1,5,13,45,243.0,158.5,1.85,18.35,271.5,297.33,237.8
2018,1,5,14,0,113.0,148.0,1.9,18.2,197.0,197.54,157.49
2018,1,5,14,15,166.0,134.0,1.85,18.0,201.0,200.5,159.65
2018,1,5,14,30,219.0,120.0,1.8,17.8,205.0,203.53,160.57
2018,1,5,14,45,190.5,123.0,1.75,17.55,192.0,181.5,141.62
2018,1,5,15,0,162.0,126.0,1.7,17.3,179.0,158.08,121.82
2018,1,5,15,15,115.0,106.0,1.7,17.3,141.0,118.25,89.44
2018,1,5,15,30,68.0,86.0,1.7,17.3,103.0,84.59,62.78
2018,1,5,15,45,91.0,72.5,1.3,16.55,91.0,69.82,49.51
2018,1,5,16,0,114.0,59.0,0.9,15.8,79.0,52.11,35.3
2018,1,5,16,15,113.0,46.5,0.9,15.5,62.0,35.72,25.39
2018,1,5,16,30,112.0,34.0,0.9,15.2,45.0,26.42,16.08
2018,1,5,16,45,71.0,20.5,0.85,14.85,26.0,16.11,0.0
2018,1,5,17,0,30.0,7.0,0.8,14.5,7.0,5.97,0.0
2018,1,5,17,15,15.0,3.5,0.8,14.4,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.5,0.85,11.55,2.5,0.0,0.0
2018,1,6,7,30,0.0,5.0,0.9,11.7,5.0,4.27,0.0
2018,1,6,7,45,0.0,11.0,0.95,11.85,11.0,9.05,0.45
2018,1,6,8,0,0.0,17.0,1.0,12.0,17.0,13.99,5.99
2018,1,6,8,15,0.0,24.0,1.1,12.2,24.0,19.78,11.23
2018,1,6,8,30,0.0,31.0,1.2,12.4,31.0,25.58,16.39
2018,1,6,8,45,7.0,46.0,1.3,12.6,48.0,44.07,32.74
2018,1,6,9,0,14.0,61.0,1.4,12.8,65.0,70.45,55.72
2018,1,6,9,15,15.5,78.5,1.4,13.05,83.5,82.58,66.02
2018,1,6,9,30,17.0,96.0,1.4,13.3,102.0,101.48,81.93
2018,1,6,9,45,70.5,123.0,1.45,13.55,151.0,192.72,160.05
2018,1,6,10,0,124.0,150.0,1.5,13.8,200.0,292.91,242.58
2018,1,6,10,15,175.0,169.0,1.45,14.2,244.5,361.59,297.26
2018,1,6,10,30,226.0,188.0,1.4,14.6,289.0,429.17,349.62
2018,1,6,10,45,280.5,189.5,1.3,15.0,321.0,495.35,399.31
2018,1,6,11,0,335.0,191.0,1.2,15.4,353.0,539.91,431.71
2018,1,6,11,15,259.5,204.5,1.25,15.65,332.0,479.96,383.59
2018,1,6,11,30,184.0,218.0,1.3,15.9,311.0,402.47,322.58
2018,1,6,11,45,125.0,203.0,1.35,16.15,266.5,326.42,262.3
2018,1,6,12,0,66.0,188.0,1.4,16.4,222.0,237.79,190.88
2018,1,6,12,15,75.0,201.5,1.45,16.5,240.0,256.26,205.96
2018,1,6,12,30,84.0,215.0,1.5,16.6,258.0,273.78,219.75
2018,1,6,12,45,97.5,211.0,1.6,16.65,260.5,274.32,220.45
2018,1,6,13,0,111.0,207.0,1.7,16.7,263.0,286.46,230.23
2018,1,6,13,15,131.5,206.0,1.75,16.7,270.5,291.33,234.29
2018,1,6,13,30,152.0,205.0,1.8,16.7,278.0,294.04,236.48
2018,1,6,13,45,168.5,196.0,1.85,16.65,273.0,284.12,228.48
2018,1,6,14,0,185.0,187.0,1.9,16.6,268.0,272.45,218.79
2018,1,6,14,15,186.5,174.0,1.9,16.45,251.0,248.22,198.7
2018,1,6,14,30,188.0,161.0,1.9,16.3,234.0,223.85,178.11
2018,1,6,14,45,188.5,135.0,1.9,16.15,202.5,187.26,147.16
2018,1,6,15,0,189.0,109.0,1.9,16.0,171.0,154.95,119.19
2018,1,6,15,15,203.5,103.0,1.9,16.0,162.0,138.96,103.87
2018,1,6,15,30,218.0,97.0,1.9,16.0,153.0,120.91,86.94
2018,1,6,15,45,248.5,78.5,1.6,14.95,132.0,92.55,62.17
2018,1,6,16,0,279.0,60.0,1.3,13.9,111.0,60.96,38.46
2018,1,6,16,15,204.5,47.0,1.35,13.4,79.0,35.7,25.64
2018,1,6,16,30,130.0,34.0,1.4,12.9,47.0,26.51,16.5
2018,1,6,16,45,85.5,21.0,1.4,12.4,27.5,16.53,0.0
2018,1,6,17,0,41.0,8.0,1.4,11.9,8.0,6.83,0.0
2018,1,6,17,15,20.5,4.0,1.4,11.65,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,7,15,10.0,5.0,1.25,9.4,5.5,0.0,0.0
2018,1,7,7,30,20.0,10.0,1.5,9.9,11.0,22.57,0.0
2018,1,7,7,45,65.5,26.0,1.7,10.45,33.0,105.75,67.37
2018,1,7,8,0,111.0,42.0,1.9,11.0,55.0,169.67,137.31
2018,1,7,8,15,129.0,58.5,2.05,11.4,79.5,207.18,172.37
2018,1,7,8,30,147.0,75.0,2.2,11.8,104.0,244.9,205.91
2018,1,7,8,45,168.5,91.5,2.35,12.25,132.0,285.81,241.08
2018,1,7,9,0,190.0,108.0,2.5,12.7,160.0,326.87,275.34
2018,1,7,9,15,288.0,113.5,2.6,13.1,205.5,420.22,353.23
2018,1,7,9,30,386.0,119.0,2.7,13.5,251.0,537.81,446.93
2018,1,7,9,45,400.0,130.0,2.8,13.95,279.0,565.72,466.84
2018,1,7,10,0,414.0,141.0,2.9,14.4,307.0,591.97,485.65
2018,1,7,10,15,544.0,123.0,2.85,14.6,357.5,688.02,558.49
2018,1,7,10,30,674.0,105.0,2.8,14.8,408.0,793.14,634.21
2018,1,7,10,45,721.0,98.0,2.8,15.05,436.0,821.03,652.08
2018,1,7,11,0,768.0,91.0,2.8,15.3,464.0,839.78,663.94
2018,1,7,11,15,743.5,101.5,2.75,15.45,471.0,822.73,650.09
2018,1,7,11,30,719.0,112.0,2.7,15.6,478.0,797.72,630.97
2018,1,7,11,45,753.0,103.0,2.6,15.7,491.0,797.22,629.57
2018,1,7,12,0,787.0,94.0,2.5,15.8,504.0,788.57,622.21
2018,1,7,12,15,836.5,79.5,2.4,15.95,514.5,785.84,619.23
2018,1,7,12,30,886.0,65.0,2.3,16.1,525.0,770.11,606.96
2018,1,7,12,45,883.5,63.5,2.25,16.2,516.5,733.12,579.98
2018,1,7,13,0,881.0,62.0,2.2,16.3,508.0,693.57,551.22
2018,1,7,13,15,873.5,62.0,2.1,16.25,492.5,650.07,518.03
2018,1,7,13,30,866.0,62.0,2.0,16.2,477.0,604.73,481.97
2018,1,7,13,45,781.0,78.5,1.9,16.15,439.5,535.32,426.41
2018,1,7,14,0,696.0,95.0,1.8,16.1,402.0,467.47,371.48
2018,1,7,14,15,574.5,112.5,1.6,15.85,354.5,388.54,307.46
2018,1,7,14,30,453.0,130.0,1.4,15.6,307.0,315.75,248.16
2018,1,7,14,45,461.5,114.0,1.2,15.3,280.5,274.43,212.0
2018,1,7,15,0,470.0,98.0,1.0,15.0,254.0,231.89,173.78
2018,1,7,15,15,559.5,75.5,1.0,15.0,238.5,204.39,144.38
2018,1,7,15,30,649.0,53.0,1.0,15.0,223.0,164.06,104.08
2018,1,7,15,45,483.5,57.0,0.85,14.25,171.0,104.71,62.27
2018,1,7,16,0,318.0,61.0,0.7,13.5,119.0,64.28,40.01
2018,1,7,16,15,239.0,48.5,0.7,13.35,85.5,36.94,26.79
2018,1,7,16,30,160.0,36.0,0.7,13.2,52.0,27.62,17.59
2018,1,7,16,45,103.0,21.5,0.7,13.05,30.0,16.68,0.0
2018,1,7,17,0,46.0,7.0,0.7,12.9,8.0,5.97,0.0
2018,1,7,17,15,23.0,3.5,0.7,12.85,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.05,12.55,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.1,12.7,2.0,1.71,0.0
2018,1,8,7,45,0.0,4.0,2.2,12.8,4.0,3.28,0.0
2018,1,8,8,0,0.0,6.0,2.3,12.9,6.0,4.92,0.0
2018,1,8,8,15,0.0,7.0,2.45,13.1,7.0,5.74,0.0
2018,1,8,8,30,0.0,8.0,2.6,13.3,8.0,6.57,0.0
2018,1,8,8,45,0.0,9.5,2.75,13.45,9.5,7.8,1.08
2018,1,8,9,0,0.0,11.0,2.9,13.6,11.0,9.04,2.16
2018,1,8,9,15,0.0,12.5,3.05,13.75,12.5,10.28,3.23
2018,1,8,9,30,0.0,14.0,3.2,13.9,14.0,11.53,4.28
2018,1,8,9,45,0.0,16.0,3.3,14.0,16.0,13.18,5.69
2018,1,8,10,0,0.0,18.0,3.4,14.1,18.0,14.84,7.09
2018,1,8,10,15,0.0,24.0,3.45,14.2,24.0,19.8,11.31
2018,1,8,10,30,0.0,30.0,3.5,14.3,30.0,24.78,15.52
2018,1,8,10,45,0.0,28.5,3.5,14.45,28.5,23.54,14.42
2018,1,8,11,0,0.0,27.0,3.5,14.6,27.0,22.31,13.33
2018,1,8,11,15,0.0,58.0,3.4,14.65,58.0,48.07,35.11
2018,1,8,11,30,0.0,89.0,3.3,14.7,89.0,74.12,56.95
2018,1,8,11,45,0.5,98.0,3.25,14.75,98.5,82.63,64.02
2018,1,8,12,0,1.0,107.0,3.2,14.8,108.0,91.13,71.09
2018,1,8,12,15,0.5,111.0,3.1,14.8,111.5,94.24,73.63
2018,1,8,12,30,0.0,115.0,3.0,14.8,115.0,97.36,76.22
2018,1,8,12,45,0.0,115.5,2.85,14.85,115.5,97.71,76.52
2018,1,8,13,0,0.0,116.0,2.7,14.9,116.0,98.07,76.85
2018,1,8,13,15,1.0,111.0,2.65,14.9,111.5,94.16,73.69
2018,1,8,13,30,2.0,106.0,2.6,14.9,107.0,90.24,70.53
2018,1,8,13,45,5.5,121.5,2.55,14.9,124.0,105.83,83.68
2018,1,8,14,0,9.0,137.0,2.5,14.9,141.0,121.07,96.47
2018,1,8,14,15,22.5,134.5,2.5,14.85,143.5,129.04,103.21
2018,1,8,14,30,36.0,132.0,2.5,14.8,146.0,130.14,104.01
2018,1,8,14,45,39.5,104.0,2.5,14.75,118.0,103.45,81.5
2018,1,8,15,0,43.0,76.0,2.5,14.7,90.0,77.32,59.15
2018,1,8,15,15,37.0,73.5,2.5,14.7,84.5,70.81,53.52
2018,1,8,15,30,31.0,71.0,2.5,14.7,79.0,64.82,48.44
2018,1,8,15,45,15.5,48.5,2.75,14.6,52.5,42.34,29.9
2018,1,8,16,0,0.0,26.0,3.0,14.5,26.0,21.43,12.6
2018,1,8,16,15,0.0,21.5,3.15,14.45,21.5,17.71,9.88
2018,1,8,16,30,0.0,17.0,3.3,14.4,17.0,14.0,6.13
2018,1,8,16,45,0.0,10.0,3.45,14.4,10.0,8.22,0.0
2018,1,8,17,0,0.0,3.0,3.6,14.4,3.0,2.56,0.0
2018,1,8,17,15,0.0,1.5,3.7,14.4,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.8,12.55,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.9,12.6,2.0,1.71,0.0
2018,1,9,7,45,0.0,4.0,2.0,12.65,4.0,3.28,0.0
2018,1,9,8,0,0.0,6.0,2.1,12.7,6.0,4.92,0.0
2018,1,9,8,15,0.0,7.5,2.1,12.75,7.5,6.15,0.0
2018,1,9,8,30,0.0,9.0,2.1,12.8,9.0,7.39,0.71
2018,1,9,8,45,0.0,10.0,2.15,12.85,10.0,8.22,1.46
2018,1,9,9,0,0.0,11.0,2.2,12.9,11.0,9.04,2.19
2018,1,9,9,15,0.0,12.5,2.2,12.9,12.5,10.28,3.26
2018,1,9,9,30,0.0,14.0,2.2,12.9,14.0,11.53,4.33
2018,1,9,9,45,0.0,16.0,2.25,12.9,16.0,13.18,5.74
2018,1,9,10,0,0.0,18.0,2.3,12.9,18.0,14.84,7.15
2018,1,9,10,15,0.0,26.5,2.3,12.95,26.5,21.87,13.17
2018,1,9,10,30,0.0,35.0,2.3,13.0,35.0,28.92,19.18
2018,1,9,10,45,0.0,49.0,2.35,13.05,49.0,40.56,29.06
2018,1,9,11,0,0.0,63.0,2.4,13.1,63.0,52.23,38.91
2018,1,9,11,15,0.0,83.0,2.45,13.2,83.0,68.94,52.96
2018,1,9,11,30,0.0,103.0,2.5,13.3,103.0,86.89,67.97
2018,1,9,11,45,0.5,118.0,2.5,13.4,118.5,101.06,79.75
2018,1,9,12,0,1.0,133.0,2.5,13.5,134.0,115.31,91.55
2018,1,9,12,15,4.0,127.5,2.5,13.55,130.0,112.26,89.09
2018,1,9,12,30,7.0,122.0,2.5,13.6,126.0,109.17,86.62
2018,1,9,12,45,7.5,142.0,2.5,13.65,146.0,127.61,101.94
2018,1,9,13,0,8.0,162.0,2.5,13.7,166.0,146.14,117.27
2018,1,9,13,15,5.5,140.5,2.45,13.65,143.0,123.82,98.79
2018,1,9,13,30,3.0,119.0,2.4,13.6,120.0,102.4,81.03
2018,1,9,13,45,1.5,90.5,2.4,13.55,91.0,76.27,59.21
2018,1,9,14,0,0.0,62.0,2.4,13.5,62.0,51.37,38.24
2018,1,9,14,15,0.0,66.0,2.4,13.35,66.0,54.7,41.19
2018,1,9,14,30,0.0,70.0,2.4,13.2,70.0,58.04,44.14
2018,1,9,14,45,3.0,73.5,2.4,13.05,74.5,62.04,47.61
2018,1,9,15,0,6.0,77.0,2.4,12.9,79.0,65.67,50.71
2018,1,9,15,15,3.0,60.5,2.4,12.9,61.5,50.83,38.09
2018,1,9,15,30,0.0,44.0,2.4,12.9,44.0,36.37,25.77
2018,1,9,15,45,0.0,36.0,2.45,12.55,36.0,29.72,20.02
2018,1,9,16,0,0.0,28.0,2.5,12.2,28.0,23.09,14.2
2018,1,9,16,15,0.0,21.0,2.55,12.1,21.0,17.3,9.67
2018,1,9,16,30,0.0,14.0,2.6,12.0,14.0,11.51,4.18
2018,1,9,16,45,2.0,9.0,2.65,11.9,9.0,7.4,0.0
2018,1,9,17,0,4.0,4.0,2.7,11.8,4.0,3.41,0.0
2018,1,9,17,15,2.0,2.0,2.8,11.75,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,10,7,15,0.0,4.0,2.35,9.35,4.0,0.0,0.0
2018,1,10,7,30,0.0,8.0,2.5,9.7,8.0,6.83,0.0
2018,1,10,7,45,6.0,21.0,2.65,10.1,21.5,22.6,10.15
2018,1,10,8,0,12.0,34.0,2.8,10.5,35.0,46.99,34.01
2018,1,10,8,15,52.0,53.5,2.85,10.75,63.0,118.88,97.32
2018,1,10,8,30,92.0,73.0,2.9,11.0,91.0,178.23,149.86
2018,1,10,8,45,83.5,88.5,2.9,11.3,108.0,189.79,159.8
2018,1,10,9,0,75.0,104.0,2.9,11.6,125.0,183.8,154.59
2018,1,10,9,15,91.0,121.0,2.9,11.8,150.0,234.99,197.78
2018,1,10,9,30,107.0,138.0,2.9,12.0,175.0,269.34,226.21
2018,1,10,9,45,81.0,146.0,2.9,12.25,175.5,233.18,194.77
2018,1,10,10,0,55.0,154.0,2.9,12.5,176.0,215.02,178.21
2018,1,10,10,15,73.5,168.0,2.9,12.55,200.0,246.33,204.38
2018,1,10,10,30,92.0,182.0,2.9,12.6,224.0,277.33,229.84
2018,1,10,10,45,129.0,200.0,2.85,12.65,261.5,349.23,288.37
2018,1,10,11,0,166.0,218.0,2.8,12.7,299.0,400.5,329.35
2018,1,10,11,15,128.0,222.5,2.75,12.7,286.0,365.11,299.21
2018,1,10,11,30,90.0,227.0,2.7,12.7,273.0,312.53,255.74
2018,1,10,11,45,112.5,234.0,2.65,12.75,292.5,335.18,274.41
2018,1,10,12,0,135.0,241.0,2.6,12.8,312.0,373.08,304.54
2018,1,10,12,15,109.0,235.0,2.55,12.8,292.5,321.58,262.55
2018,1,10,12,30,83.0,229.0,2.5,12.8,273.0,288.53,235.31
2018,1,10,12,45,85.0,226.0,2.45,12.8,270.5,281.49,229.69
2018,1,10,13,0,87.0,223.0,2.4,12.8,268.0,274.28,223.8
2018,1,10,13,15,86.0,218.0,2.3,12.85,261.0,262.73,214.26
2018,1,10,13,30,85.0,213.0,2.2,12.9,254.0,251.23,204.75
2018,1,10,13,45,65.0,191.0,2.15,12.9,221.5,211.92,172.42
2018,1,10,14,0,45.0,169.0,2.1,12.9,189.0,175.43,142.3
2018,1,10,14,15,39.0,156.0,2.0,12.85,172.5,156.74,126.84
2018,1,10,14,30,33.0,143.0,1.9,12.8,156.0,138.99,112.06
2018,1,10,14,45,137.0,125.0,1.8,12.8,172.5,161.4,128.87
2018,1,10,15,0,241.0,107.0,1.7,12.8,189.0,170.05,132.01
2018,1,10,15,15,360.0,90.5,1.7,12.8,196.0,170.44,125.85
2018,1,10,15,30,479.0,74.0,1.7,12.8,203.0,154.74,105.16
2018,1,10,15,45,258.5,71.0,1.35,12.5,139.0,90.89,60.78
2018,1,10,16,0,38.0,68.0,1.0,12.2,75.0,56.31,41.41
2018,1,10,16,15,31.0,50.0,1.0,12.05,55.0,39.56,29.38
2018,1,10,16,30,24.0,32.0,1.0,11.9,35.0,26.0,16.68
2018,1,10,16,45,25.5,19.5,0.95,11.75,21.5,15.87,3.57
2018,1,10,17,0,27.0,7.0,0.9,11.6,8.0,5.97,0.0
2018,1,10,17,15,13.5,3.5,0.9,11.55,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,7,15,71.5,7.5,1.1,11.15,9.5,0.0,0.0
2018,1,11,7,30,143.0,15.0,1.2,11.4,19.0,112.92,0.0
2018,1,11,7,45,287.5,25.5,1.3,11.7,53.0,286.18,193.87
2018,1,11,8,0,432.0,36.0,1.4,12.0,87.0,427.66,344.05
2018,1,11,8,15,514.5,42.0,1.45,12.2,127.5,515.08,419.86
2018,1,11,8,30,597.0,48.0,1.5,12.4,168.0,605.57,493.19
2018,1,11,8,45,626.5,54.5,1.5,12.65,206.0,653.52,530.65
2018,1,11,9,0,656.0,61.0,1.5,12.9,244.0,700.58,565.71
2018,1,11,9,15,715.0,61.0,1.5,13.25,287.0,757.63,606.26
2018,1,11,9,30,774.0,61.0,1.5,13.6,330.0,820.57,649.41
2018,1,11,9,45,569.5,104.0,1.5,14.0,312.5,698.82,558.77
2018,1,11,10,0,365.0,147.0,1.5,14.4,295.0,554.95,448.75
2018,1,11,10,15,378.5,157.5,1.45,14.8,320.5,578.24,465.75
2018,1,11,10,30,392.0,168.0,1.4,15.2,346.0,599.64,479.6
2018,1,11,10,45,613.5,123.0,1.35,15.6,417.5,755.24,593.23
2018,1,11,11,0,835.0,78.0,1.3,16.0,489.0,889.29,682.44
2018,1,11,11,15,865.5,73.0,1.25,16.35,510.0,887.25,676.95
2018,1,11,11,30,896.0,68.0,1.2,16.7,531.0,890.88,677.23
2018,1,11,11,45,899.5,68.0,1.1,17.05,538.5,873.02,662.32
2018,1,11,12,0,903.0,68.0,1.0,17.4,546.0,851.67,645.49
2018,1,11,12,15,903.0,68.0,1.0,17.6,545.5,824.03,626.49
2018,1,11,12,30,903.0,68.0,1.0,17.8,545.0,793.24,605.44
2018,1,11,12,45,900.5,67.0,1.0,18.0,537.0,756.36,580.17
