Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,7,15,83.0,9.5,1.1,9.95,13.0,63.0,0.0
2018,1,22,7,30,166.0,19.0,1.2,10.4,26.0,132.44,0.0
2018,1,22,7,45,305.5,29.5,1.3,10.85,62.5,311.61,237.38
2018,1,22,8,0,445.0,40.0,1.4,11.3,99.0,443.15,360.92
2018,1,22,8,15,403.0,48.0,1.55,11.65,117.0,433.79,359.44
2018,1,22,8,30,361.0,56.0,1.7,12.0,135.0,420.19,351.81
2018,1,22,8,45,186.5,74.0,1.8,12.35,115.5,271.01,228.93
2018,1,22,9,0,12.0,92.0,1.9,12.7,96.0,95.93,77.01
2018,1,22,9,15,22.0,114.5,2.0,12.95,122.5,142.05,116.5
2018,1,22,9,30,32.0,137.0,2.1,13.2,149.0,177.14,145.77
2018,1,22,9,45,37.0,153.0,2.15,13.45,168.0,198.45,163.05
2018,1,22,10,0,42.0,169.0,2.2,13.7,187.0,219.64,180.05
2018,1,22,10,15,85.0,189.0,2.2,13.85,228.5,282.05,231.81
2018,1,22,10,30,128.0,209.0,2.2,14.0,270.0,363.81,297.44
2018,1,22,10,45,118.0,215.5,2.25,14.15,274.0,357.24,290.84
2018,1,22,11,0,108.0,222.0,2.3,14.3,278.0,331.02,269.35
2018,1,22,11,15,147.5,223.0,2.3,14.4,302.0,382.69,310.89
2018,1,22,11,30,187.0,224.0,2.3,14.5,326.0,413.39,335.32
2018,1,22,11,45,171.5,234.5,2.25,14.6,329.0,404.48,326.98
2018,1,22,12,0,156.0,245.0,2.2,14.7,332.0,395.36,318.78
2018,1,22,12,15,123.0,243.0,2.2,14.75,311.5,357.5,288.03
2018,1,22,12,30,90.0,241.0,2.2,14.8,291.0,305.98,246.58
2018,1,22,12,45,94.5,241.5,2.2,14.9,293.5,304.38,245.42
2018,1,22,13,0,99.0,242.0,2.2,15.0,296.0,302.21,243.59
2018,1,22,13,15,98.5,235.5,2.15,15.05,288.0,288.68,232.68
2018,1,22,13,30,98.0,229.0,2.1,15.1,280.0,275.18,221.77
2018,1,22,13,45,103.0,217.5,2.1,15.1,269.5,259.97,209.62
2018,1,22,14,0,108.0,206.0,2.1,15.1,259.0,252.9,203.81
2018,1,22,14,15,164.0,180.0,2.05,15.0,255.0,247.0,198.97
2018,1,22,14,30,220.0,154.0,2.0,14.9,251.0,241.89,193.76
2018,1,22,14,45,369.5,124.0,1.95,14.8,271.0,261.34,205.86
2018,1,22,15,0,519.0,94.0,1.9,14.7,291.0,260.24,198.31
2018,1,22,15,15,585.5,82.5,1.9,14.7,282.0,232.17,168.76
2018,1,22,15,30,652.0,71.0,1.9,14.7,273.0,195.72,131.86
2018,1,22,15,45,642.0,62.5,1.55,13.8,237.0,143.07,87.07
2018,1,22,16,0,632.0,54.0,1.2,12.9,201.0,91.48,49.51
2018,1,22,16,15,561.5,48.5,1.25,12.3,158.0,42.91,32.73
2018,1,22,16,30,491.0,43.0,1.3,11.7,115.0,35.35,25.66
2018,1,22,16,45,365.0,33.0,1.35,11.15,76.0,27.36,17.68
2018,1,22,17,0,239.0,23.0,1.4,10.6,37.0,19.35,1.99
2018,1,22,17,15,119.5,11.5,1.4,10.35,18.5,9.82,0.0
2018,1,22,17,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,23,7,15,54.0,8.5,1.5,7.6,11.0,42.97,0.0
2018,1,23,7,30,108.0,17.0,1.5,7.9,22.0,121.59,0.0
2018,1,23,7,45,275.5,28.5,1.45,8.15,61.0,288.68,224.42
2018,1,23,8,0,443.0,40.0,1.4,8.4,100.0,441.86,364.36
2018,1,23,8,15,550.0,46.0,1.35,8.9,148.5,550.93,454.57
2018,1,23,8,30,657.0,52.0,1.3,9.4,197.0,656.08,536.65
2018,1,23,8,45,708.0,55.5,1.25,9.85,242.0,722.82,585.78
2018,1,23,9,0,759.0,59.0,1.2,10.3,287.0,788.76,631.94
2018,1,23,9,15,789.0,62.0,1.15,10.9,328.0,833.77,660.63
2018,1,23,9,30,819.0,65.0,1.1,11.5,369.0,876.5,686.69
2018,1,23,9,45,839.0,68.0,1.1,12.1,405.5,907.2,704.42
2018,1,23,10,0,859.0,71.0,1.1,12.7,442.0,934.74,719.77
2018,1,23,10,15,856.0,76.0,1.05,13.15,467.5,939.61,719.15
2018,1,23,10,30,853.0,81.0,1.0,13.6,493.0,940.73,716.42
2018,1,23,10,45,853.5,85.5,1.0,14.0,514.5,940.8,714.25
2018,1,23,11,0,854.0,90.0,1.0,14.4,536.0,937.15,709.77
2018,1,23,11,15,882.5,86.0,0.95,14.7,559.0,945.26,712.67
2018,1,23,11,30,911.0,82.0,0.9,15.0,582.0,939.27,706.19
2018,1,23,11,45,906.5,84.0,0.9,15.25,588.0,916.85,690.34
2018,1,23,12,0,902.0,86.0,0.9,15.5,594.0,891.1,672.61
2018,1,23,12,15,916.0,83.0,0.85,15.65,599.5,871.77,658.68
2018,1,23,12,30,930.0,80.0,0.8,15.8,605.0,848.39,642.07
2018,1,23,12,45,925.5,80.0,0.75,15.95,597.0,810.19,615.57
2018,1,23,13,0,921.0,80.0,0.7,16.1,589.0,769.26,587.35
2018,1,23,13,15,914.0,79.5,0.65,16.15,573.5,723.52,555.53
2018,1,23,13,30,907.0,79.0,0.6,16.2,558.0,675.66,519.97
2018,1,23,13,45,897.0,77.5,0.55,16.25,535.0,623.08,480.21
2018,1,23,14,0,887.0,76.0,0.5,16.3,512.0,569.17,438.42
2018,1,23,14,15,873.0,74.5,0.65,16.2,482.5,514.05,396.48
2018,1,23,14,30,859.0,73.0,0.8,16.1,453.0,455.94,350.16
2018,1,23,14,45,838.5,70.5,0.9,15.95,417.0,394.3,298.87
2018,1,23,15,0,818.0,68.0,1.0,15.8,381.0,333.64,246.51
2018,1,23,15,15,788.0,65.0,1.0,15.8,340.5,271.31,191.63
2018,1,23,15,30,758.0,62.0,1.0,15.8,300.0,211.71,139.36
2018,1,23,15,45,653.0,63.0,1.0,14.85,246.5,145.84,88.29
2018,1,23,16,0,548.0,64.0,1.0,13.9,193.0,94.44,54.66
2018,1,23,16,15,393.5,57.0,1.05,13.3,139.5,48.62,37.68
2018,1,23,16,30,239.0,50.0,1.1,12.7,86.0,37.97,27.9
2018,1,23,16,45,168.5,35.5,1.2,12.15,56.5,27.23,17.63
2018,1,23,17,0,98.0,21.0,1.3,11.6,27.0,16.26,2.43
2018,1,23,17,15,49.0,10.5,1.3,11.45,13.5,8.96,0.0
2018,1,23,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,24,7,15,2.5,6.5,1.2,8.8,6.5,7.2,0.0
2018,1,24,7,30,5.0,13.0,1.2,9.4,13.0,15.04,0.0
2018,1,24,7,45,2.5,27.0,1.25,10.0,27.0,27.02,15.94
2018,1,24,8,0,0.0,41.0,1.3,10.6,41.0,39.0,27.41
2018,1,24,8,15,2.5,58.0,1.45,11.1,58.5,58.52,44.69
2018,1,24,8,30,5.0,75.0,1.6,11.6,76.0,77.5,61.33
2018,1,24,8,45,106.0,95.5,1.75,12.15,127.5,216.03,182.14
2018,1,24,9,0,207.0,116.0,1.9,12.7,179.0,351.32,295.23
2018,1,24,9,15,296.5,124.5,2.0,13.1,228.0,443.67,370.21
2018,1,24,9,30,386.0,133.0,2.1,13.5,277.0,559.9,460.89
2018,1,24,9,45,374.0,150.0,2.25,13.85,300.5,571.49,467.37
2018,1,24,10,0,362.0,167.0,2.4,14.2,324.0,560.26,457.53
2018,1,24,10,15,367.5,178.5,2.45,14.4,347.5,577.49,469.54
2018,1,24,10,30,373.0,190.0,2.5,14.6,371.0,593.05,480.02
2018,1,24,10,45,315.5,210.5,2.6,14.75,369.0,558.34,450.99
2018,1,24,11,0,258.0,231.0,2.7,14.9,367.0,522.42,421.25
2018,1,24,11,15,222.0,242.0,2.85,15.0,361.5,474.68,383.58
2018,1,24,11,30,186.0,253.0,3.0,15.1,356.0,447.13,360.97
2018,1,24,11,45,157.5,257.5,3.1,15.2,345.5,418.96,337.95
2018,1,24,12,0,129.0,262.0,3.2,15.3,335.0,391.5,315.42
2018,1,24,12,15,121.5,261.0,3.25,15.2,330.0,376.35,303.4
2018,1,24,12,30,114.0,260.0,3.3,15.1,325.0,345.92,279.38
2018,1,24,12,45,204.5,249.5,3.35,15.05,364.0,411.68,333.44
2018,1,24,13,0,295.0,239.0,3.4,15.0,403.0,468.86,379.3
2018,1,24,13,15,293.5,232.0,3.3,14.8,391.5,443.66,359.09
2018,1,24,13,30,292.0,225.0,3.2,14.6,380.0,417.94,338.62
2018,1,24,13,45,352.5,205.5,3.15,14.4,385.0,416.28,337.6
2018,1,24,14,0,413.0,186.0,3.1,14.2,390.0,417.86,338.09
2018,1,24,14,15,343.0,186.0,2.95,14.0,349.0,348.47,281.35
2018,1,24,14,30,273.0,186.0,2.8,13.8,308.0,295.03,237.28
2018,1,24,14,45,219.5,175.0,2.65,13.55,268.0,239.77,191.68
2018,1,24,15,0,166.0,164.0,2.5,13.3,228.0,196.93,156.32
2018,1,24,15,15,194.0,144.5,2.5,13.3,211.5,174.63,135.72
2018,1,24,15,30,222.0,125.0,2.5,13.3,195.0,151.25,113.73
2018,1,24,15,45,221.5,107.5,2.1,12.55,169.0,119.4,86.54
2018,1,24,16,0,221.0,90.0,1.7,11.8,143.0,87.97,61.73
2018,1,24,16,15,187.5,73.0,1.7,11.55,111.5,56.91,45.38
2018,1,24,16,30,154.0,56.0,1.7,11.3,80.0,42.66,32.24
2018,1,24,16,45,114.5,40.0,1.7,11.0,54.5,30.85,20.95
2018,1,24,17,0,75.0,24.0,1.7,10.7,29.0,18.82,5.25
2018,1,24,17,15,44.0,13.0,1.7,10.75,15.5,11.1,0.0
2018,1,24,17,30,13.0,2.0,1.7,10.8,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,1.75,10.8,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,7,15,54.5,11.0,1.55,7.9,13.5,45.45,0.0
2018,1,25,7,30,109.0,22.0,1.6,8.5,27.0,132.79,0.0
2018,1,25,7,45,265.0,34.0,1.7,9.1,65.5,287.92,226.54
2018,1,25,8,0,421.0,46.0,1.8,9.7,104.0,430.83,356.11
2018,1,25,8,15,499.0,53.5,1.9,9.9,147.5,519.08,431.45
2018,1,25,8,30,577.0,61.0,2.0,10.1,191.0,609.71,505.26
2018,1,25,8,45,606.0,68.5,2.15,10.25,230.5,659.64,545.12
2018,1,25,9,0,635.0,76.0,2.3,10.4,270.0,708.53,582.82
2018,1,25,9,15,586.0,93.5,2.35,10.55,291.5,696.65,572.75
2018,1,25,9,30,537.0,111.0,2.4,10.7,313.0,672.25,553.24
2018,1,25,9,45,487.5,130.0,2.45,10.85,327.0,653.87,538.21
2018,1,25,10,0,438.0,149.0,2.5,11.0,341.0,631.57,519.26
2018,1,25,10,15,513.5,145.5,2.6,11.0,385.5,697.95,570.34
2018,1,25,10,30,589.0,142.0,2.7,11.0,430.0,770.92,624.01
2018,1,25,10,45,450.5,181.0,2.8,11.05,407.5,671.86,546.65
2018,1,25,11,0,312.0,220.0,2.9,11.1,385.0,559.8,457.6
2018,1,25,11,15,293.5,231.0,2.95,11.1,390.0,547.55,447.62
2018,1,25,11,30,275.0,242.0,3.0,11.1,395.0,534.32,436.32
2018,1,25,11,45,268.0,244.5,3.1,11.15,395.5,520.7,425.31
2018,1,25,12,0,261.0,247.0,3.2,11.2,396.0,506.31,413.71
2018,1,25,12,15,265.5,249.0,3.25,11.25,400.5,500.31,408.82
2018,1,25,12,30,270.0,251.0,3.3,11.3,405.0,492.99,402.86
2018,1,25,12,45,413.0,212.5,3.35,11.35,445.0,562.83,460.06
2018,1,25,13,0,556.0,174.0,3.4,11.4,485.0,607.1,496.06
2018,1,25,13,15,628.5,147.0,3.45,11.45,490.0,608.55,497.19
2018,1,25,13,30,701.0,120.0,3.5,11.5,495.0,595.36,486.78
2018,1,25,13,45,489.0,149.5,3.5,11.55,406.0,454.27,372.81
2018,1,25,14,0,277.0,179.0,3.5,11.6,317.0,327.95,269.13
2018,1,25,14,15,557.0,128.0,3.45,11.5,385.5,413.6,337.37
2018,1,25,14,30,837.0,77.0,3.4,11.4,454.0,452.95,363.1
2018,1,25,14,45,733.5,88.5,3.4,11.35,400.0,373.18,294.56
2018,1,25,15,0,630.0,100.0,3.4,11.3,346.0,303.71,234.7
2018,1,25,15,15,673.5,84.0,3.4,11.3,322.0,259.02,191.14
2018,1,25,15,30,717.0,68.0,3.4,11.3,298.0,210.88,144.21
2018,1,25,15,45,673.0,63.0,2.8,10.7,254.5,150.2,92.93
2018,1,25,16,0,629.0,58.0,2.2,10.1,211.0,96.82,54.26
2018,1,25,16,15,562.5,51.5,2.0,9.5,167.0,47.2,31.2
2018,1,25,16,30,496.0,45.0,1.8,8.9,123.0,36.8,27.4
2018,1,25,16,45,391.5,36.0,1.65,8.3,85.0,29.81,20.43
2018,1,25,17,0,287.0,27.0,1.5,7.7,47.0,22.84,9.19
2018,1,25,17,15,152.0,15.0,1.5,7.6,24.5,12.8,0.0
2018,1,25,17,30,17.0,3.0,1.5,7.5,2.0,0.0,0.0
2018,1,25,17,45,8.5,1.5,1.5,7.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,7,15,90.0,11.0,1.35,7.05,15.5,68.96,0.0
2018,1,26,7,30,180.0,22.0,1.4,7.4,31.0,183.38,0.0
2018,1,26,7,45,327.0,31.5,1.4,7.75,69.5,329.95,262.07
2018,1,26,8,0,474.0,41.0,1.4,8.1,108.0,467.98,386.38
2018,1,26,8,15,569.0,46.0,1.55,8.6,155.0,567.32,469.52
2018,1,26,8,30,664.0,51.0,1.7,9.1,202.0,662.8,545.78
2018,1,26,8,45,706.5,55.5,1.8,9.6,246.0,723.54,592.09
2018,1,26,9,0,749.0,60.0,1.9,10.1,290.0,783.38,635.91
2018,1,26,9,15,781.0,62.5,1.9,10.5,331.5,829.66,667.5
2018,1,26,9,30,813.0,65.0,1.9,10.9,373.0,873.75,696.59
2018,1,26,9,45,836.0,66.5,1.95,11.3,410.0,905.43,716.7
2018,1,26,10,0,859.0,68.0,2.0,11.7,447.0,934.04,734.48
2018,1,26,10,15,880.5,68.0,1.95,12.0,479.5,945.27,739.1
2018,1,26,10,30,902.0,68.0,1.9,12.3,512.0,963.5,748.78
2018,1,26,10,45,913.0,69.0,1.9,12.55,536.5,969.33,750.66
2018,1,26,11,0,924.0,70.0,1.9,12.8,561.0,971.29,750.19
2018,1,26,11,15,903.5,77.5,1.9,13.0,570.0,948.26,732.97
2018,1,26,11,30,883.0,85.0,1.9,13.2,579.0,921.79,713.8
2018,1,26,11,45,885.5,86.0,1.95,13.4,587.5,904.98,702.05
2018,1,26,12,0,888.0,87.0,2.0,13.6,596.0,884.64,687.8
2018,1,26,12,15,913.5,80.0,2.05,13.7,604.5,870.78,678.46
2018,1,26,12,30,939.0,73.0,2.1,13.8,613.0,852.22,665.83
2018,1,26,12,45,920.5,77.5,2.15,13.9,601.5,808.21,635.16
2018,1,26,13,0,902.0,82.0,2.2,14.0,590.0,762.25,603.03
2018,1,26,13,15,887.0,83.5,2.2,13.95,572.5,713.83,568.36
2018,1,26,13,30,872.0,85.0,2.2,13.9,555.0,668.42,533.28
2018,1,26,13,45,885.5,77.5,2.2,13.9,538.5,620.61,495.91
2018,1,26,14,0,899.0,70.0,2.2,13.9,522.0,573.76,457.9
2018,1,26,14,15,859.0,74.5,2.2,13.75,486.5,511.21,406.61
2018,1,26,14,30,819.0,79.0,2.2,13.6,451.0,448.24,353.76
2018,1,26,14,45,825.0,71.0,2.2,13.45,421.0,393.29,305.28
2018,1,26,15,0,831.0,63.0,2.2,13.3,391.0,336.45,253.55
2018,1,26,15,15,801.5,60.5,2.2,13.3,350.0,273.79,196.87
2018,1,26,15,30,772.0,58.0,2.2,13.3,309.0,213.75,142.87
2018,1,26,15,45,684.5,57.0,1.85,12.4,256.0,149.77,91.27
2018,1,26,16,0,597.0,56.0,1.5,11.5,203.0,93.25,51.92
2018,1,26,16,15,446.5,54.0,1.55,10.85,151.5,47.97,32.22
2018,1,26,16,30,296.0,52.0,1.6,10.2,100.0,39.62,29.8
2018,1,26,16,45,254.5,39.5,1.6,9.55,71.0,30.45,20.98
2018,1,26,17,0,213.0,27.0,1.6,8.9,42.0,21.05,9.0
2018,1,26,17,15,119.0,15.5,1.6,8.7,22.5,13.23,0.0
2018,1,26,17,30,25.0,4.0,1.6,8.5,3.0,0.0,0.0
2018,1,26,17,45,12.5,2.0,1.6,8.3,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,27,7,15,34.0,9.5,1.9,5.9,11.5,30.62,0.0
2018,1,27,7,30,68.0,19.0,2.1,6.6,23.0,87.21,8.06
2018,1,27,7,45,186.0,33.5,2.3,7.3,57.5,226.97,182.23
2018,1,27,8,0,304.0,48.0,2.5,8.0,92.0,342.13,288.35
2018,1,27,8,15,459.5,50.0,2.6,8.65,143.0,483.57,408.36
2018,1,27,8,30,615.0,52.0,2.7,9.3,194.0,630.83,527.01
2018,1,27,8,45,591.5,66.5,2.8,9.9,225.5,645.49,538.04
2018,1,27,9,0,568.0,81.0,2.9,10.5,257.0,655.83,545.31
2018,1,27,9,15,694.5,70.5,3.0,11.1,315.5,767.78,629.46
2018,1,27,9,30,821.0,60.0,3.1,11.7,374.0,875.25,706.36
2018,1,27,9,45,842.5,61.5,3.2,12.25,410.5,895.28,717.78
2018,1,27,10,0,864.0,63.0,3.3,12.8,447.0,922.48,734.98
2018,1,27,10,15,878.5,65.0,3.35,13.25,478.0,940.43,745.25
2018,1,27,10,30,893.0,67.0,3.4,13.7,509.0,954.82,753.08
2018,1,27,10,45,834.5,85.5,3.5,14.1,514.0,927.87,732.13
2018,1,27,11,0,776.0,104.0,3.6,14.5,519.0,885.57,700.55
2018,1,27,11,15,735.5,119.0,3.65,14.75,522.0,859.57,680.94
2018,1,27,11,30,695.0,134.0,3.7,15.0,525.0,824.7,654.82
2018,1,27,11,45,791.0,108.5,3.8,15.25,560.0,857.74,678.53
2018,1,27,12,0,887.0,83.0,3.9,15.5,595.0,880.49,694.3
2018,1,27,12,15,820.0,102.5,3.95,15.65,576.5,828.0,655.86
2018,1,27,12,30,753.0,122.0,4.0,15.8,558.0,770.32,613.81
2018,1,27,12,45,774.5,114.0,4.0,15.95,558.0,743.97,594.52
2018,1,27,13,0,796.0,106.0,4.0,16.1,558.0,718.16,575.45
2018,1,27,13,15,827.0,95.5,4.0,16.1,554.5,692.02,555.39
2018,1,27,13,30,858.0,85.0,4.0,16.1,551.0,660.73,530.66
2018,1,27,13,45,815.5,89.0,3.95,16.15,517.5,595.65,478.61
2018,1,27,14,0,773.0,93.0,3.9,16.2,484.0,532.3,427.06
2018,1,27,14,15,763.5,88.5,3.85,16.1,456.5,479.22,382.72
2018,1,27,14,30,754.0,84.0,3.8,16.0,429.0,425.61,336.62
2018,1,27,14,45,785.5,72.0,3.7,15.9,407.0,380.2,295.1
2018,1,27,15,0,817.0,60.0,3.6,15.8,385.0,330.02,248.0
2018,1,27,15,15,789.5,58.0,3.6,15.8,346.0,269.19,192.72
2018,1,27,15,30,762.0,56.0,3.6,15.8,307.0,210.73,140.03
2018,1,27,15,45,685.0,57.5,2.85,14.75,259.0,151.02,91.65
2018,1,27,16,0,608.0,59.0,2.1,13.7,211.0,97.22,54.32
2018,1,27,16,15,521.5,53.0,2.05,12.95,165.0,48.76,31.68
2018,1,27,16,30,435.0,47.0,2.0,12.2,119.0,38.02,28.17
2018,1,27,16,45,345.0,36.0,1.9,11.45,81.5,29.44,20.0
2018,1,27,17,0,255.0,25.0,1.8,10.7,44.0,20.7,9.45
2018,1,27,17,15,139.5,14.0,1.8,10.5,23.0,11.95,0.0
2018,1,27,17,30,24.0,3.0,1.8,10.3,2.0,0.0,0.0
2018,1,27,17,45,12.0,1.5,1.85,10.05,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,28,7,15,140.5,11.5,1.65,9.7,19.0,102.87,0.0
2018,1,28,7,30,281.0,23.0,1.7,10.6,38.0,254.48,60.38
2018,1,28,7,45,416.5,30.5,1.7,11.55,78.5,396.05,312.63
2018,1,28,8,0,552.0,38.0,1.7,12.5,119.0,515.84,418.78
2018,1,28,8,15,624.0,43.5,1.75,13.15,165.0,601.54,489.12
2018,1,28,8,30,696.0,49.0,1.8,13.8,211.0,688.89,556.65
2018,1,28,8,45,741.5,53.0,1.85,14.45,257.0,752.43,603.12
2018,1,28,9,0,787.0,57.0,1.9,15.1,303.0,815.21,646.95
2018,1,28,9,15,819.0,59.0,1.85,15.75,346.0,861.6,676.36
2018,1,28,9,30,851.0,61.0,1.8,16.4,389.0,905.73,703.15
2018,1,28,9,45,874.0,62.5,1.75,17.1,427.0,927.61,713.72
2018,1,28,10,0,897.0,64.0,1.7,17.8,465.0,956.57,729.03
2018,1,28,10,15,911.5,65.0,1.65,18.4,496.5,973.32,736.08
2018,1,28,10,30,926.0,66.0,1.6,19.0,528.0,986.42,740.8
2018,1,28,10,45,936.0,67.0,1.6,19.6,553.0,991.37,740.99
2018,1,28,11,0,946.0,68.0,1.6,20.2,578.0,992.35,738.84
2018,1,28,11,15,952.0,69.0,1.55,20.6,595.0,985.54,731.65
2018,1,28,11,30,958.0,70.0,1.5,21.0,612.0,974.72,722.15
2018,1,28,11,45,961.5,69.5,1.45,21.35,621.0,955.77,707.73
2018,1,28,12,0,965.0,69.0,1.4,21.7,630.0,932.99,691.08
2018,1,28,12,15,965.0,69.5,1.35,21.85,631.0,904.69,671.53
2018,1,28,12,30,965.0,70.0,1.3,22.0,632.0,872.88,649.8
2018,1,28,12,45,962.5,70.0,1.25,22.1,625.0,835.15,624.31
2018,1,28,13,0,960.0,70.0,1.2,22.2,618.0,794.39,596.77
2018,1,28,13,15,954.5,69.5,1.2,22.15,603.0,748.11,566.26
2018,1,28,13,30,949.0,69.0,1.2,22.1,588.0,699.46,531.86
2018,1,28,13,45,940.5,67.5,1.2,22.05,565.0,645.75,492.37
2018,1,28,14,0,932.0,66.0,1.2,22.0,542.0,590.44,450.49
2018,1,28,14,15,918.5,65.0,1.2,21.75,512.0,531.81,405.03
2018,1,28,14,30,905.0,64.0,1.2,21.5,482.0,472.61,357.45
2018,1,28,14,45,886.5,62.5,1.2,21.3,446.0,410.69,306.05
2018,1,28,15,0,868.0,61.0,1.2,21.1,410.0,349.32,253.47
2018,1,28,15,15,841.5,58.5,1.2,21.1,368.5,284.49,197.2
2018,1,28,15,30,815.0,56.0,1.2,21.1,327.0,222.48,143.37
2018,1,28,15,45,775.0,53.0,1.15,19.55,282.0,160.57,93.36
2018,1,28,16,0,735.0,50.0,1.1,18.0,237.0,103.14,53.32
2018,1,28,16,15,672.0,45.5,1.15,17.3,190.5,48.77,29.44
2018,1,28,16,30,609.0,41.0,1.2,16.6,144.0,36.69,26.53
2018,1,28,16,45,450.0,34.5,1.25,15.85,97.5,28.41,18.81
2018,1,28,17,0,291.0,28.0,1.3,15.1,51.0,23.41,11.86
2018,1,28,17,15,163.5,16.5,1.3,14.85,27.5,14.08,0.0
2018,1,28,17,30,36.0,5.0,1.3,14.6,4.0,0.0,0.0
2018,1,28,17,45,18.0,2.5,1.3,14.35,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,29,7,15,2.5,7.0,1.6,12.25,7.0,7.63,0.0
2018,1,29,7,30,5.0,14.0,1.5,12.8,14.0,15.43,0.0
2018,1,29,7,45,5.5,27.5,1.45,13.3,28.0,27.95,17.22
2018,1,29,8,0,6.0,41.0,1.4,13.8,42.0,41.75,29.76
2018,1,29,8,15,3.5,56.5,1.4,14.4,57.0,55.24,41.51
2018,1,29,8,30,1.0,72.0,1.4,15.0,72.0,68.12,52.5
2018,1,29,8,45,7.5,88.5,1.35,15.65,90.5,89.8,71.03
2018,1,29,9,0,14.0,105.0,1.3,16.3,109.0,111.61,89.31
2018,1,29,9,15,127.0,131.0,1.35,16.75,179.5,276.93,228.29
2018,1,29,9,30,240.0,157.0,1.4,17.2,250.0,435.6,354.01
2018,1,29,9,45,260.0,171.5,1.45,17.7,281.0,472.05,379.74
2018,1,29,10,0,280.0,186.0,1.5,18.2,312.0,507.65,405.22
2018,1,29,10,15,222.0,206.0,1.35,18.65,310.0,453.45,360.47
2018,1,29,10,30,164.0,226.0,1.2,19.1,308.0,418.48,330.53
2018,1,29,10,45,172.0,237.0,1.0,19.55,327.0,434.31,340.71
2018,1,29,11,0,180.0,248.0,0.8,20.0,346.0,449.29,349.55
2018,1,29,11,15,242.0,248.5,0.85,20.6,384.0,500.94,387.87
2018,1,29,11,30,304.0,249.0,0.9,21.2,422.0,569.7,436.87
2018,1,29,11,45,322.0,249.0,0.9,21.8,435.0,574.92,438.79
2018,1,29,12,0,340.0,249.0,0.9,22.4,448.0,578.12,439.92
2018,1,29,12,15,359.0,244.5,1.0,22.55,455.0,574.95,438.26
2018,1,29,12,30,378.0,240.0,1.1,22.7,462.0,569.5,434.93
2018,1,29,12,45,314.0,244.0,1.2,22.85,427.0,506.13,388.33
2018,1,29,13,0,250.0,248.0,1.3,23.0,392.0,446.24,343.84
2018,1,29,13,15,152.5,236.0,1.15,22.85,323.0,338.15,261.73
2018,1,29,13,30,55.0,224.0,1.0,22.7,254.0,241.44,186.7
2018,1,29,13,45,39.0,207.5,0.9,22.5,228.5,211.17,163.55
2018,1,29,14,0,23.0,191.0,0.8,22.3,203.0,176.05,136.16
2018,1,29,14,15,23.5,182.0,0.7,21.95,193.5,166.34,128.86
2018,1,29,14,30,24.0,173.0,0.6,21.6,184.0,156.62,121.38
2018,1,29,14,45,39.0,164.5,0.55,21.2,181.0,156.58,121.43
2018,1,29,15,0,54.0,156.0,0.5,20.8,178.0,150.09,115.98
2018,1,29,15,15,88.5,147.5,0.5,20.8,179.0,146.92,112.13
2018,1,29,15,30,123.0,139.0,0.5,20.8,180.0,141.03,105.52
2018,1,29,15,45,85.5,116.5,0.65,20.0,143.0,106.93,79.5
2018,1,29,16,0,48.0,94.0,0.8,19.2,106.0,78.4,58.24
2018,1,29,16,15,32.5,75.0,0.85,18.65,82.5,58.94,43.52
2018,1,29,16,30,17.0,56.0,0.9,18.1,59.0,44.18,32.88
2018,1,29,16,45,10.5,40.5,1.0,17.55,42.0,32.55,22.27
2018,1,29,17,0,4.0,25.0,1.1,17.0,25.0,20.36,9.95
2018,1,29,17,15,13.5,14.5,1.1,16.65,14.5,12.38,0.0
2018,1,29,17,30,23.0,4.0,1.1,16.3,4.0,0.0,0.0
2018,1,29,17,45,11.5,2.0,1.15,16.0,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,30,7,15,36.5,11.0,0.65,13.75,13.0,33.58,0.0
2018,1,30,7,30,73.0,22.0,0.7,14.0,26.0,97.82,36.6
2018,1,30,7,45,143.5,38.0,0.75,14.2,56.0,184.58,145.51
2018,1,30,8,0,214.0,54.0,0.8,14.4,86.0,280.53,229.25
2018,1,30,8,15,297.5,65.5,0.9,14.75,127.0,368.09,303.18
2018,1,30,8,30,381.0,77.0,1.0,15.1,168.0,460.78,378.24
2018,1,30,8,45,471.0,81.0,1.15,15.45,216.0,558.84,453.94
2018,1,30,9,0,561.0,85.0,1.3,15.8,264.0,656.22,526.22
2018,1,30,9,15,675.5,77.5,1.35,16.15,321.5,762.27,601.14
2018,1,30,9,30,790.0,70.0,1.4,16.5,379.0,862.83,669.15
2018,1,30,9,45,824.5,69.0,1.45,16.9,418.5,902.22,693.15
2018,1,30,10,0,859.0,68.0,1.5,17.3,458.0,928.09,708.35
2018,1,30,10,15,876.0,69.0,1.5,17.85,489.5,947.17,717.93
2018,1,30,10,30,893.0,70.0,1.5,18.4,521.0,962.74,725.23
2018,1,30,10,45,889.5,74.0,1.5,18.95,541.5,958.86,719.76
2018,1,30,11,0,886.0,78.0,1.5,19.5,562.0,951.21,712.24
2018,1,30,11,15,872.5,85.5,1.5,20.0,574.0,945.09,706.11
2018,1,30,11,30,859.0,93.0,1.5,20.5,586.0,924.98,690.91
2018,1,30,11,45,820.0,106.5,1.5,20.95,583.0,885.43,663.21
2018,1,30,12,0,781.0,120.0,1.5,21.4,580.0,848.62,637.57
2018,1,30,12,15,826.5,106.5,1.45,21.6,594.0,841.97,632.3
2018,1,30,12,30,872.0,93.0,1.4,21.8,608.0,834.51,626.3
2018,1,30,12,45,887.0,87.0,1.4,22.05,605.5,798.76,601.78
2018,1,30,13,0,902.0,81.0,1.4,22.3,603.0,766.87,580.14
2018,1,30,13,15,906.5,77.5,1.3,22.4,591.0,726.45,551.82
2018,1,30,13,30,911.0,74.0,1.2,22.5,579.0,682.99,519.42
2018,1,30,13,45,918.5,68.5,1.1,22.55,561.0,636.3,483.92
2018,1,30,14,0,926.0,63.0,1.0,22.6,543.0,586.59,445.28
2018,1,30,14,15,914.5,62.0,0.9,22.4,514.0,529.22,400.27
2018,1,30,14,30,903.0,61.0,0.8,22.2,485.0,471.07,353.28
2018,1,30,14,45,878.0,60.5,0.7,22.0,447.5,407.65,301.04
2018,1,30,15,0,853.0,60.0,0.6,21.8,410.0,345.51,248.42
2018,1,30,15,15,828.0,57.5,0.6,21.8,369.0,283.06,194.85
2018,1,30,15,30,803.0,55.0,0.6,21.8,328.0,220.72,141.43
2018,1,30,15,45,773.5,51.0,0.75,20.5,285.0,160.0,92.38
2018,1,30,16,0,744.0,47.0,0.9,19.2,242.0,102.48,51.85
2018,1,30,16,15,686.0,43.0,1.0,18.4,196.0,47.86,27.66
2018,1,30,16,30,628.0,39.0,1.1,17.6,150.0,34.84,24.87
2018,1,30,16,45,527.0,33.0,1.25,16.8,106.5,29.69,19.95
2018,1,30,17,0,426.0,27.0,1.4,16.0,63.0,24.7,13.79
2018,1,30,17,15,249.0,16.5,1.4,15.55,34.5,14.08,0.0
2018,1,30,17,30,72.0,6.0,1.4,15.1,6.0,5.12,0.0
2018,1,30,17,45,36.0,3.0,1.4,14.65,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,7,15,159.5,11.5,1.3,11.3,21.5,115.62,0.0
2018,1,31,7,30,319.0,23.0,1.3,12.0,43.0,287.1,137.55
2018,1,31,7,45,452.5,30.5,1.35,12.65,85.5,423.42,335.65
2018,1,31,8,0,586.0,38.0,1.4,13.3,128.0,544.49,439.22
2018,1,31,8,15,654.5,42.5,1.45,13.8,175.0,627.22,505.96
2018,1,31,8,30,723.0,47.0,1.5,14.3,222.0,711.37,570.01
2018,1,31,8,45,766.0,50.5,1.5,14.8,268.5,772.86,613.77
2018,1,31,9,0,809.0,54.0,1.5,15.3,315.0,833.51,654.91
2018,1,31,9,15,838.0,57.0,1.4,15.95,358.5,869.32,675.37
2018,1,31,9,30,867.0,60.0,1.3,16.6,402.0,912.27,699.91
2018,1,31,9,45,876.0,63.5,1.25,17.2,437.0,934.26,710.26
2018,1,31,10,0,885.0,67.0,1.2,17.8,472.0,952.83,718.33
2018,1,31,10,15,838.5,82.0,1.2,18.3,486.0,940.22,706.9
2018,1,31,10,30,792.0,97.0,1.2,18.8,500.0,911.84,685.6
2018,1,31,10,45,873.5,82.5,1.2,19.3,546.5,966.5,719.55
2018,1,31,11,0,955.0,68.0,1.2,19.8,593.0,1005.29,741.52
2018,1,31,11,15,960.5,68.5,1.35,20.05,610.0,997.37,736.92
2018,1,31,11,30,966.0,69.0,1.5,20.3,627.0,985.41,730.3
2018,1,31,11,45,969.5,69.5,1.65,20.55,636.5,967.62,719.81
2018,1,31,12,0,973.0,70.0,1.8,20.8,646.0,945.9,706.67
2018,1,31,12,15,969.0,72.0,1.85,20.9,646.5,915.76,687.03
2018,1,31,12,30,965.0,74.0,1.9,21.0,647.0,882.23,665.13
2018,1,31,12,45,957.0,75.5,2.0,21.05,638.5,841.78,639.0
2018,1,31,13,0,949.0,77.0,2.1,21.1,630.0,798.64,610.69
2018,1,31,13,15,943.5,76.5,2.15,21.05,615.0,752.59,579.77
2018,1,31,13,30,938.0,76.0,2.2,21.0,600.0,704.16,544.81
2018,1,31,13,45,929.5,74.5,2.2,20.9,577.0,650.69,504.53
2018,1,31,14,0,921.0,73.0,2.2,20.8,554.0,595.63,461.86
2018,1,31,14,15,907.5,71.5,2.15,20.55,523.5,536.72,414.98
2018,1,31,14,30,894.0,70.0,2.1,20.3,493.0,477.27,366.13
2018,1,31,14,45,875.0,68.0,2.05,20.0,456.5,414.9,313.56
2018,1,31,15,0,856.0,66.0,2.0,19.7,420.0,352.6,259.52
2018,1,31,15,15,800.5,66.5,2.0,19.7,372.0,283.66,200.17
2018,1,31,15,30,745.0,67.0,2.0,19.7,324.0,220.37,145.98
2018,1,31,15,45,708.0,62.5,1.65,18.35,280.0,161.4,97.58
2018,1,31,16,0,671.0,58.0,1.3,17.0,236.0,106.69,58.55
2018,1,31,16,15,548.0,55.0,1.3,16.25,182.5,52.38,32.87
2018,1,31,16,30,425.0,52.0,1.3,15.5,129.0,41.77,31.23
2018,1,31,16,45,347.0,41.5,1.35,14.75,92.0,33.83,23.79
2018,1,31,17,0,269.0,31.0,1.4,14.0,55.0,25.75,15.15
2018,1,31,17,15,162.5,18.5,1.4,13.75,30.5,15.79,0.0
2018,1,31,17,30,56.0,6.0,1.4,13.5,6.0,5.12,0.0
2018,1,31,17,45,28.0,3.0,1.4,13.25,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
