Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,30,873.0,65.0,2.7,16.6,446.0,937.05,730.57
2018,2,11,9,45,889.5,67.5,2.85,17.0,484.5,965.47,748.47
2018,2,11,10,0,906.0,70.0,3.0,17.4,523.0,990.55,763.94
2018,2,11,10,15,917.5,71.5,3.1,17.65,555.0,1005.77,772.65
2018,2,11,10,30,929.0,73.0,3.2,17.9,587.0,1017.18,778.96
2018,2,11,10,45,937.0,74.5,3.3,18.1,612.5,1021.18,780.54
2018,2,11,11,0,945.0,76.0,3.4,18.3,638.0,1021.13,779.58
2018,2,11,11,15,945.5,78.0,3.5,18.3,653.5,1010.37,772.11
2018,2,11,11,30,946.0,80.0,3.6,18.3,669.0,995.66,762.14
2018,2,11,11,45,849.5,113.0,3.7,18.3,648.0,934.0,719.72
2018,2,11,12,0,753.0,146.0,3.8,18.3,627.0,865.97,672.57
2018,2,11,12,15,695.5,165.5,3.8,18.05,610.5,811.49,634.59
2018,2,11,12,30,638.0,185.0,3.8,17.8,594.0,756.16,594.31
2018,2,11,12,45,550.5,210.0,3.85,17.5,560.5,677.41,535.45
2018,2,11,13,0,463.0,235.0,3.9,17.2,527.0,608.87,483.12
2018,2,11,13,15,339.0,257.0,3.75,16.95,468.0,503.71,401.33
2018,2,11,13,30,215.0,279.0,3.6,16.7,409.0,410.33,327.37
2018,2,11,13,45,221.5,247.5,3.5,16.4,377.5,369.59,296.15
2018,2,11,14,0,228.0,216.0,3.4,16.1,346.0,337.33,270.74
2018,2,11,14,15,501.0,156.0,3.45,15.7,422.0,414.74,332.25
2018,2,11,14,30,774.0,96.0,3.5,15.3,498.0,457.36,361.82
2018,2,11,14,45,765.0,94.0,3.5,14.95,468.5,403.72,314.77
2018,2,11,15,0,756.0,92.0,3.5,14.6,439.0,348.03,265.11
2018,2,11,15,15,737.5,85.5,3.5,14.6,398.5,286.91,210.06
2018,2,11,15,30,719.0,79.0,3.5,14.6,358.0,227.37,156.41
2018,2,11,15,45,520.5,93.5,3.9,13.75,282.5,159.56,106.41
2018,2,11,16,0,322.0,108.0,4.3,12.9,207.0,112.37,77.69
2018,2,11,16,15,249.5,96.0,4.2,12.35,165.0,76.98,57.11
2018,2,11,16,30,177.0,84.0,4.1,11.8,123.0,62.32,50.37
2018,2,11,16,45,135.5,65.5,3.95,11.25,91.0,49.27,38.38
2018,2,11,17,0,94.0,47.0,3.8,10.7,59.0,36.52,26.41
2018,2,11,17,15,54.5,29.5,3.8,10.4,36.0,23.29,12.44
2018,2,11,17,30,15.0,12.0,3.8,10.1,13.0,10.24,0.0
2018,2,11,17,45,7.5,6.0,3.8,9.8,6.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,12,6,45,18.5,3.5,2.8,7.6,3.5,0.0,0.0
2018,2,12,7,0,37.0,7.0,2.9,7.8,7.0,29.21,0.0
2018,2,12,7,15,102.5,19.5,3.0,8.1,28.0,119.85,7.69
2018,2,12,7,30,168.0,32.0,3.1,8.4,49.0,203.58,163.1
2018,2,12,7,45,114.5,44.0,3.15,8.7,58.5,162.91,136.12
2018,2,12,8,0,61.0,56.0,3.2,9.0,68.0,121.21,101.14
2018,2,12,8,15,83.5,77.5,3.2,9.3,98.5,168.55,143.12
2018,2,12,8,30,106.0,99.0,3.2,9.6,129.0,216.13,184.33
2018,2,12,8,45,120.0,118.0,3.15,9.9,157.5,252.7,215.1
2018,2,12,9,0,134.0,137.0,3.1,10.2,186.0,289.23,245.13
2018,2,12,9,15,175.0,156.0,3.05,10.45,228.0,351.0,296.18
2018,2,12,9,30,216.0,175.0,3.0,10.7,270.0,434.17,362.74
2018,2,12,9,45,210.5,177.5,2.95,10.9,276.5,430.24,357.86
2018,2,12,10,0,205.0,180.0,2.9,11.1,283.0,425.78,353.0
2018,2,12,10,15,147.0,188.5,2.9,11.3,265.0,355.03,293.8
2018,2,12,10,30,89.0,197.0,2.9,11.5,247.0,284.69,234.53
2018,2,12,10,45,104.0,218.0,2.85,11.65,278.5,340.85,279.54
2018,2,12,11,0,119.0,239.0,2.8,11.8,310.0,375.75,306.68
2018,2,12,11,15,180.0,255.5,2.8,11.95,366.5,448.16,364.61
2018,2,12,11,30,241.0,272.0,2.8,12.1,423.0,537.66,433.83
2018,2,12,11,45,265.0,276.0,2.8,12.2,444.5,554.37,445.98
2018,2,12,12,0,289.0,280.0,2.8,12.3,466.0,568.75,456.72
2018,2,12,12,15,273.0,276.0,2.8,12.35,452.0,537.17,431.87
2018,2,12,12,30,257.0,272.0,2.8,12.4,438.0,505.66,407.24
2018,2,12,12,45,258.5,275.5,2.8,12.5,441.0,496.19,399.64
2018,2,12,13,0,260.0,279.0,2.8,12.6,444.0,485.48,390.92
2018,2,12,13,15,278.5,272.5,2.8,12.6,445.5,475.77,383.51
2018,2,12,13,30,297.0,266.0,2.8,12.6,447.0,463.72,374.08
2018,2,12,13,45,350.5,245.0,2.8,12.65,451.0,457.19,369.14
2018,2,12,14,0,404.0,224.0,2.8,12.7,455.0,445.11,359.13
2018,2,12,14,15,394.0,213.0,2.75,12.65,429.0,403.45,324.9
2018,2,12,14,30,384.0,202.0,2.7,12.6,403.0,362.33,290.56
2018,2,12,14,45,358.0,183.5,2.7,12.55,361.0,308.95,246.01
2018,2,12,15,0,332.0,165.0,2.7,12.5,319.0,258.64,203.34
2018,2,12,15,15,419.0,142.0,2.7,12.5,318.5,242.65,185.01
2018,2,12,15,30,506.0,119.0,2.7,12.5,318.0,211.84,152.99
2018,2,12,15,45,438.0,112.5,2.5,12.15,270.0,159.31,110.31
2018,2,12,16,0,370.0,106.0,2.3,11.8,222.0,115.13,78.29
2018,2,12,16,15,352.5,90.5,2.1,11.2,186.0,74.29,53.56
2018,2,12,16,30,335.0,75.0,1.9,10.6,150.0,55.83,44.83
2018,2,12,16,45,247.0,61.0,1.7,9.95,109.0,45.8,35.56
2018,2,12,17,0,159.0,47.0,1.5,9.3,68.0,36.19,26.4
2018,2,12,17,15,101.0,30.5,1.5,9.1,42.0,23.78,13.42
2018,2,12,17,30,43.0,14.0,1.5,8.9,16.0,11.95,0.0
2018,2,12,17,45,21.5,7.0,1.55,8.7,8.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,13,6,45,8.0,2.5,1.25,6.3,2.5,0.0,0.0
2018,2,13,7,0,16.0,5.0,1.2,6.7,5.0,14.32,0.0
2018,2,13,7,15,146.5,20.5,1.35,7.4,35.0,152.42,38.52
2018,2,13,7,30,277.0,36.0,1.5,8.1,65.0,288.68,233.24
2018,2,13,7,45,433.5,43.0,1.65,8.8,116.0,428.05,356.8
2018,2,13,8,0,590.0,50.0,1.8,9.5,167.0,578.78,479.95
2018,2,13,8,15,648.0,56.0,2.0,10.2,216.0,655.24,540.54
2018,2,13,8,30,706.0,62.0,2.2,10.9,265.0,726.22,594.55
2018,2,13,8,45,743.0,66.5,2.35,11.6,312.5,784.9,636.82
2018,2,13,9,0,780.0,71.0,2.5,12.3,360.0,842.33,676.72
2018,2,13,9,15,812.0,72.5,2.55,12.75,404.5,889.51,707.92
2018,2,13,9,30,844.0,74.0,2.6,13.2,449.0,934.3,736.78
2018,2,13,9,45,868.5,74.5,2.65,13.6,489.0,967.72,757.32
2018,2,13,10,0,893.0,75.0,2.7,14.0,529.0,986.85,767.87
2018,2,13,10,15,906.0,76.5,2.65,14.25,561.5,1003.44,776.27
2018,2,13,10,30,919.0,78.0,2.6,14.5,594.0,1016.26,782.15
2018,2,13,10,45,927.5,79.5,2.6,14.75,619.5,1020.7,783.01
2018,2,13,11,0,936.0,81.0,2.6,15.0,645.0,1021.1,781.41
2018,2,13,11,15,941.0,82.0,2.55,15.1,663.0,1013.4,774.46
2018,2,13,11,30,946.0,83.0,2.5,15.2,681.0,1001.65,765.05
2018,2,13,11,45,948.0,84.0,2.45,15.35,690.5,983.09,751.11
2018,2,13,12,0,950.0,85.0,2.4,15.5,700.0,960.65,734.76
2018,2,13,12,15,948.5,85.5,2.35,15.6,700.5,930.8,713.64
2018,2,13,12,30,947.0,86.0,2.3,15.7,701.0,897.49,690.27
2018,2,13,12,45,942.5,86.5,2.2,15.75,693.5,858.45,662.63
2018,2,13,13,0,938.0,87.0,2.1,15.8,686.0,816.48,632.94
2018,2,13,13,15,801.5,122.5,2.05,15.8,626.0,718.95,562.78
2018,2,13,13,30,665.0,158.0,2.0,15.8,566.0,624.4,491.25
2018,2,13,13,45,509.5,185.0,1.95,15.75,491.0,510.05,403.8
2018,2,13,14,0,354.0,212.0,1.9,15.7,416.0,405.34,322.05
2018,2,13,14,15,466.5,184.0,1.85,15.6,439.0,422.76,334.83
2018,2,13,14,30,579.0,156.0,1.8,15.5,462.0,418.18,328.27
2018,2,13,14,45,526.5,155.0,1.75,15.35,419.0,357.64,278.2
2018,2,13,15,0,474.0,154.0,1.7,15.2,376.0,302.23,231.94
2018,2,13,15,15,537.0,128.5,1.7,15.2,358.5,264.63,196.37
2018,2,13,15,30,600.0,103.0,1.7,15.2,341.0,222.13,155.57
2018,2,13,15,45,546.0,97.0,1.3,14.55,294.0,166.32,109.91
2018,2,13,16,0,492.0,91.0,0.9,13.9,247.0,114.83,72.29
2018,2,13,16,15,313.0,89.5,0.85,13.5,183.0,72.47,52.03
2018,2,13,16,30,134.0,88.0,0.8,13.1,119.0,66.16,53.57
2018,2,13,16,45,98.0,69.0,0.8,12.65,88.5,52.5,41.15
2018,2,13,17,0,62.0,50.0,0.8,12.2,58.0,38.59,28.25
2018,2,13,17,15,54.0,32.5,0.85,12.0,37.5,25.52,15.02
2018,2,13,17,30,46.0,15.0,0.9,11.8,17.0,12.8,0.0
2018,2,13,17,45,23.0,7.5,0.95,11.55,8.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,45,8.0,3.5,1.2,7.95,3.5,0.0,0.0
2018,2,14,7,0,16.0,7.0,1.1,8.3,7.0,16.04,0.0
2018,2,14,7,15,170.0,22.5,1.15,9.05,40.0,173.21,67.35
2018,2,14,7,30,324.0,38.0,1.2,9.8,73.0,323.14,260.46
2018,2,14,7,45,478.0,42.5,1.25,10.55,124.0,461.82,380.04
2018,2,14,8,0,632.0,47.0,1.3,11.3,175.0,601.03,490.9
2018,2,14,8,15,688.5,52.5,1.2,12.0,225.0,678.19,548.02
2018,2,14,8,30,745.0,58.0,1.1,12.7,275.0,756.23,602.4
2018,2,14,8,45,781.5,61.5,1.0,13.4,323.0,814.09,639.1
2018,2,14,9,0,818.0,65.0,0.9,14.1,371.0,870.61,672.97
2018,2,14,9,15,710.5,93.5,0.85,14.7,381.5,828.37,639.22
2018,2,14,9,30,603.0,122.0,0.8,15.3,392.0,770.28,595.81
2018,2,14,9,45,518.0,155.5,0.75,15.9,401.5,724.94,561.42
2018,2,14,10,0,433.0,189.0,0.7,16.5,411.0,683.24,527.44
2018,2,14,10,15,387.5,213.0,0.8,16.7,421.0,643.92,498.91
2018,2,14,10,30,342.0,237.0,0.9,16.9,431.0,624.27,483.52
2018,2,14,10,45,497.5,201.5,1.0,17.15,497.0,751.68,576.62
2018,2,14,11,0,653.0,166.0,1.1,17.4,563.0,864.14,653.22
2018,2,14,11,15,693.0,159.0,1.3,17.45,590.5,883.43,666.73
2018,2,14,11,30,733.0,152.0,1.5,17.5,618.0,898.23,678.43
2018,2,14,11,45,623.5,192.5,1.7,17.55,593.0,820.71,627.08
2018,2,14,12,0,514.0,233.0,1.9,17.6,568.0,738.35,568.95
2018,2,14,12,15,580.0,210.5,2.1,17.6,589.5,752.37,582.22
2018,2,14,12,30,646.0,188.0,2.3,17.6,611.0,767.61,595.03
2018,2,14,12,45,619.0,194.5,2.45,17.65,596.5,723.8,563.38
2018,2,14,13,0,592.0,201.0,2.6,17.7,582.0,674.1,527.47
2018,2,14,13,15,636.0,180.0,2.75,17.6,581.0,660.65,518.83
2018,2,14,13,30,680.0,159.0,2.9,17.5,580.0,635.83,501.07
2018,2,14,13,45,598.5,173.0,3.0,17.45,534.0,559.71,442.51
2018,2,14,14,0,517.0,187.0,3.1,17.4,488.0,484.94,384.23
2018,2,14,14,15,361.0,198.5,3.15,17.2,403.5,373.11,296.28
2018,2,14,14,30,205.0,210.0,3.2,17.0,319.0,280.9,222.88
2018,2,14,14,45,482.0,149.0,3.25,16.85,382.5,334.48,261.61
2018,2,14,15,0,759.0,88.0,3.3,16.7,446.0,347.85,262.78
2018,2,14,15,15,800.0,76.5,3.3,16.7,424.0,299.12,216.1
2018,2,14,15,30,841.0,65.0,3.3,16.7,402.0,244.56,164.22
2018,2,14,15,45,810.5,62.0,3.0,15.85,355.5,180.71,110.01
2018,2,14,16,0,780.0,59.0,2.7,15.0,309.0,120.2,65.28
2018,2,14,16,15,733.5,54.5,2.55,14.1,259.5,61.62,36.87
2018,2,14,16,30,687.0,50.0,2.4,13.2,210.0,43.96,33.82
2018,2,14,16,45,609.5,44.0,2.25,12.3,161.0,39.06,29.29
2018,2,14,17,0,532.0,38.0,2.1,11.4,112.0,31.4,22.08
2018,2,14,17,15,379.5,29.0,2.1,11.0,71.0,24.15,14.27
2018,2,14,17,30,227.0,20.0,2.1,10.6,30.0,17.07,0.0
2018,2,14,17,45,113.5,10.0,2.1,10.2,15.0,8.54,0.0
2018,2,14,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.5,2.2,6.55,6.5,0.0,0.0
2018,2,15,7,0,108.0,11.0,2.3,7.0,13.0,77.42,0.0
2018,2,15,7,15,301.5,22.0,2.55,7.6,50.5,263.76,133.05
2018,2,15,7,30,495.0,33.0,2.8,8.2,88.0,431.03,352.02
2018,2,15,7,45,589.5,39.0,3.0,8.75,137.0,534.33,445.58
2018,2,15,8,0,684.0,45.0,3.2,9.3,186.0,641.45,535.05
2018,2,15,8,15,739.0,49.5,3.25,9.9,237.5,717.69,595.38
2018,2,15,8,30,794.0,54.0,3.3,10.5,289.0,794.64,653.13
2018,2,15,8,45,830.0,57.0,3.4,11.05,338.5,852.61,694.54
2018,2,15,9,0,866.0,60.0,3.5,11.6,388.0,899.26,726.26
2018,2,15,9,15,889.5,62.5,3.55,12.2,433.0,940.9,753.06
2018,2,15,9,30,913.0,65.0,3.6,12.8,478.0,979.9,777.4
2018,2,15,9,45,929.5,67.0,3.65,13.35,518.0,1008.33,794.03
2018,2,15,10,0,946.0,69.0,3.7,13.9,558.0,1033.24,808.14
2018,2,15,10,15,958.5,70.0,3.7,14.3,591.5,1049.07,816.0
2018,2,15,10,30,971.0,71.0,3.7,14.7,625.0,1060.91,821.28
2018,2,15,10,45,980.0,71.5,3.7,15.1,651.0,1064.49,821.05
2018,2,15,11,0,989.0,72.0,3.7,15.5,677.0,1063.83,818.19
2018,2,15,11,15,994.0,72.5,3.65,15.75,695.0,1054.99,810.04
2018,2,15,11,30,999.0,73.0,3.6,16.0,713.0,1041.89,799.27
2018,2,15,11,45,1002.0,73.0,3.6,16.25,723.0,1022.09,784.53
2018,2,15,12,0,1005.0,73.0,3.6,16.5,733.0,998.18,767.18
2018,2,15,12,15,1005.0,73.5,3.55,16.6,734.5,968.21,745.85
2018,2,15,12,30,1005.0,74.0,3.5,16.7,736.0,934.46,722.0
2018,2,15,12,45,1002.5,74.0,3.45,16.8,729.0,894.5,693.83
2018,2,15,13,0,1000.0,74.0,3.4,16.9,722.0,851.27,663.31
2018,2,15,13,15,995.5,74.0,3.4,16.9,706.5,803.52,629.92
2018,2,15,13,30,991.0,74.0,3.4,16.9,691.0,753.07,593.41
2018,2,15,13,45,984.5,72.5,3.35,16.9,667.5,697.33,550.22
2018,2,15,14,0,978.0,71.0,3.3,16.9,644.0,639.62,504.38
2018,2,15,14,15,967.5,70.0,3.3,16.75,613.0,578.62,455.05
2018,2,15,14,30,957.0,69.0,3.3,16.6,582.0,516.57,403.21
2018,2,15,14,45,942.5,67.0,3.25,16.45,544.0,451.18,346.96
2018,2,15,15,0,928.0,65.0,3.2,16.3,506.0,385.83,289.05
2018,2,15,15,15,907.5,62.5,3.2,16.3,462.5,318.63,228.56
2018,2,15,15,30,887.0,60.0,3.2,16.3,419.0,252.78,169.23
2018,2,15,15,45,856.5,57.5,2.7,15.5,371.0,186.98,113.2
2018,2,15,16,0,826.0,55.0,2.2,14.7,323.0,120.86,64.03
2018,2,15,16,15,781.0,51.5,2.05,13.75,272.5,60.17,35.06
2018,2,15,16,30,736.0,48.0,1.9,12.8,222.0,42.5,32.59
2018,2,15,16,45,662.5,42.5,1.7,11.8,171.5,37.93,28.39
2018,2,15,17,0,589.0,37.0,1.5,10.8,121.0,33.44,24.0
2018,2,15,17,15,430.5,28.5,1.55,10.45,77.0,23.75,14.24
2018,2,15,17,30,272.0,20.0,1.6,10.1,33.0,16.95,0.0
2018,2,15,17,45,136.0,10.0,1.65,9.8,16.5,8.54,0.0
2018,2,15,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,6,45,54.5,6.0,1.2,8.2,7.0,0.0,0.0
2018,2,16,7,0,109.0,12.0,1.2,8.5,14.0,78.99,0.0
2018,2,16,7,15,277.0,23.5,1.25,9.2,50.0,250.85,144.4
2018,2,16,7,30,445.0,35.0,1.3,9.9,86.0,409.62,331.48
2018,2,16,7,45,540.5,41.5,1.4,10.6,134.0,509.15,418.0
2018,2,16,8,0,636.0,48.0,1.5,11.3,182.0,607.07,497.1
2018,2,16,8,15,698.0,52.0,1.55,12.0,233.0,687.27,558.13
2018,2,16,8,30,760.0,56.0,1.6,12.7,284.0,768.56,616.73
2018,2,16,8,45,794.5,59.5,1.6,13.4,332.5,825.03,654.22
2018,2,16,9,0,829.0,63.0,1.6,14.1,381.0,880.08,689.34
2018,2,16,9,15,852.5,65.5,1.7,14.65,425.0,921.48,715.52
2018,2,16,9,30,876.0,68.0,1.8,15.2,469.0,949.49,732.18
2018,2,16,9,45,893.0,70.5,1.9,15.8,508.5,978.58,749.41
2018,2,16,10,0,910.0,73.0,2.0,16.4,548.0,1004.29,764.2
2018,2,16,10,15,922.0,75.0,2.05,16.7,581.0,1020.72,773.03
2018,2,16,10,30,934.0,77.0,2.1,17.0,614.0,1033.26,779.49
2018,2,16,10,45,942.0,78.5,2.15,17.3,640.0,1037.16,780.4
2018,2,16,11,0,950.0,80.0,2.2,17.6,666.0,1036.95,778.88
2018,2,16,11,15,955.0,80.5,2.2,17.85,683.5,1028.42,771.62
2018,2,16,11,30,960.0,81.0,2.2,18.1,701.0,1015.8,761.94
2018,2,16,11,45,962.5,82.0,2.2,18.3,711.0,997.34,748.76
2018,2,16,12,0,965.0,83.0,2.2,18.5,721.0,974.92,733.14
2018,2,16,12,15,965.5,83.0,2.2,18.65,722.5,945.7,713.24
2018,2,16,12,30,966.0,83.0,2.2,18.8,724.0,912.85,690.97
2018,2,16,12,45,964.0,83.5,2.15,18.9,717.5,875.01,664.97
2018,2,16,13,0,962.0,84.0,2.1,19.0,711.0,833.97,636.74
2018,2,16,13,15,957.0,83.0,2.1,19.0,695.0,786.16,604.32
2018,2,16,13,30,952.0,82.0,2.1,19.0,679.0,735.85,568.67
2018,2,16,13,45,943.5,81.0,2.1,19.05,655.5,681.07,527.54
2018,2,16,14,0,935.0,80.0,2.1,19.1,632.0,624.59,483.98
2018,2,16,14,15,924.0,78.5,2.1,18.95,601.5,564.9,436.97
2018,2,16,14,30,913.0,77.0,2.1,18.8,571.0,504.33,387.63
2018,2,16,14,45,898.0,75.0,2.1,18.65,534.0,441.06,334.51
2018,2,16,15,0,883.0,73.0,2.1,18.5,497.0,377.94,279.81
2018,2,16,15,15,860.5,71.0,2.1,18.5,454.0,311.32,221.22
2018,2,16,15,30,838.0,69.0,2.1,18.5,411.0,247.54,164.86
2018,2,16,15,45,807.5,65.5,1.75,17.45,364.0,183.21,111.08
2018,2,16,16,0,777.0,62.0,1.4,16.4,317.0,122.28,66.6
2018,2,16,16,15,730.5,57.0,1.45,15.55,267.0,63.32,38.22
2018,2,16,16,30,684.0,52.0,1.5,14.7,217.0,45.54,35.05
2018,2,16,16,45,608.5,46.0,1.55,13.8,167.5,40.7,30.64
2018,2,16,17,0,533.0,40.0,1.6,12.9,118.0,32.96,23.41
2018,2,16,17,15,393.0,30.5,1.6,12.55,76.0,25.34,15.62
2018,2,16,17,30,253.0,21.0,1.6,12.2,34.0,17.76,0.0
2018,2,16,17,45,126.5,10.5,1.65,11.8,17.0,8.96,0.0
2018,2,16,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,17,6,45,85.0,7.5,1.15,9.55,9.5,0.0,0.0
2018,2,17,7,0,170.0,15.0,1.1,9.9,19.0,120.16,0.0
2018,2,17,7,15,339.0,24.5,1.15,10.6,56.5,296.37,186.95
2018,2,17,7,30,508.0,34.0,1.2,11.3,94.0,443.38,356.53
2018,2,17,7,45,593.5,40.5,1.3,12.05,143.0,540.59,439.67
2018,2,17,8,0,679.0,47.0,1.4,12.8,192.0,641.47,519.59
2018,2,17,8,15,730.5,51.0,1.35,13.4,242.5,714.21,573.11
2018,2,17,8,30,782.0,55.0,1.3,14.0,293.0,787.37,623.76
2018,2,17,8,45,814.5,58.5,1.25,14.65,341.5,842.66,658.98
2018,2,17,9,0,847.0,62.0,1.2,15.3,390.0,896.4,691.6
2018,2,17,9,15,870.0,64.5,1.15,15.85,434.5,927.33,707.82
2018,2,17,9,30,893.0,67.0,1.1,16.4,479.0,965.58,728.66
2018,2,17,9,45,909.0,69.0,1.05,16.9,518.5,993.29,742.11
2018,2,17,10,0,925.0,71.0,1.0,17.4,558.0,1017.54,753.22
2018,2,17,10,15,936.0,72.5,0.95,17.75,590.5,1032.44,758.72
2018,2,17,10,30,947.0,74.0,0.9,18.1,623.0,1043.41,761.89
2018,2,17,10,45,954.0,75.5,0.9,18.45,648.5,1046.32,761.3
2018,2,17,11,0,961.0,77.0,0.9,18.8,674.0,1045.08,758.42
2018,2,17,11,15,965.5,78.0,0.85,19.0,691.5,1036.58,750.57
2018,2,17,11,30,970.0,79.0,0.8,19.2,709.0,1023.92,740.42
2018,2,17,11,45,971.5,79.5,0.75,19.45,718.5,1003.74,725.68
2018,2,17,12,0,973.0,80.0,0.7,19.7,728.0,979.61,708.75
2018,2,17,12,15,973.0,80.0,0.7,19.8,729.0,949.74,689.83
2018,2,17,12,30,973.0,80.0,0.7,19.9,730.0,916.22,668.67
2018,2,17,12,45,970.5,79.5,0.65,20.05,722.5,876.62,642.48
2018,2,17,13,0,968.0,79.0,0.6,20.2,715.0,833.87,614.25
2018,2,17,13,15,963.0,79.0,0.65,20.25,699.5,786.9,585.01
2018,2,17,13,30,958.0,79.0,0.7,20.3,684.0,737.36,552.58
2018,2,17,13,45,950.0,78.0,0.75,20.3,660.5,682.58,514.18
2018,2,17,14,0,942.0,77.0,0.8,20.3,637.0,626.04,473.12
2018,2,17,14,15,931.0,76.0,0.9,20.15,606.5,566.45,428.87
2018,2,17,14,30,920.0,75.0,1.0,20.0,576.0,505.94,381.83
2018,2,17,14,45,904.0,73.0,1.15,19.85,538.5,441.83,330.22
2018,2,17,15,0,888.0,71.0,1.3,19.7,501.0,377.98,276.56
2018,2,17,15,15,866.5,68.5,1.3,19.7,458.0,312.68,219.82
2018,2,17,15,30,845.0,66.0,1.3,19.7,415.0,246.34,162.13
2018,2,17,15,45,813.0,63.5,1.25,18.65,367.5,182.21,109.24
2018,2,17,16,0,781.0,61.0,1.2,17.6,320.0,121.6,65.53
2018,2,17,16,15,733.0,56.5,1.25,16.65,269.5,62.73,37.61
2018,2,17,16,30,685.0,52.0,1.3,15.7,219.0,45.47,34.85
2018,2,17,16,45,610.0,46.0,1.3,14.7,169.5,40.63,30.49
2018,2,17,17,0,535.0,40.0,1.3,13.7,120.0,32.89,23.32
2018,2,17,17,15,398.0,31.0,1.35,13.25,78.0,25.71,16.06
2018,2,17,17,30,261.0,22.0,1.4,12.8,36.0,18.61,0.0
2018,2,17,17,45,130.5,11.0,1.45,12.35,18.0,9.39,0.0
2018,2,17,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,18,6,45,66.0,8.0,3.3,9.4,9.5,0.0,0.0
2018,2,18,7,0,132.0,16.0,3.4,9.5,19.0,97.13,0.0
2018,2,18,7,15,286.0,27.5,3.55,9.8,56.0,265.06,180.97
2018,2,18,7,30,440.0,39.0,3.7,10.1,93.0,410.94,339.36
2018,2,18,7,45,528.0,46.5,3.85,10.35,140.5,506.92,424.94
2018,2,18,8,0,616.0,54.0,4.0,10.6,188.0,607.86,509.7
2018,2,18,8,15,668.0,60.0,4.15,10.95,238.0,680.78,568.51
2018,2,18,8,30,720.0,66.0,4.3,11.3,288.0,747.84,620.43
2018,2,18,8,45,662.5,82.5,4.4,11.6,312.0,744.18,616.19
2018,2,18,9,0,605.0,99.0,4.5,11.9,336.0,726.91,601.33
2018,2,18,9,15,638.5,107.5,4.6,12.1,382.5,780.8,641.27
2018,2,18,9,30,672.0,116.0,4.7,12.3,429.0,833.02,678.84
2018,2,18,9,45,759.5,104.0,4.8,12.45,485.5,910.47,734.75
2018,2,18,10,0,847.0,92.0,4.9,12.6,542.0,980.09,783.8
2018,2,18,10,15,848.5,98.0,5.0,12.65,571.5,990.64,789.96
2018,2,18,10,30,850.0,104.0,5.1,12.7,601.0,997.27,793.86
2018,2,18,10,45,741.0,142.0,5.15,12.75,588.0,935.53,747.82
2018,2,18,11,0,632.0,180.0,5.2,12.8,575.0,861.38,692.65
2018,2,18,11,15,721.0,159.0,5.25,12.8,621.5,913.36,731.04
2018,2,18,11,30,810.0,138.0,5.3,12.8,668.0,951.08,758.04
2018,2,18,11,45,838.0,128.0,5.4,12.75,683.0,946.34,754.68
2018,2,18,12,0,866.0,118.0,5.5,12.7,698.0,936.64,748.08
2018,2,18,12,15,815.5,134.0,5.6,12.7,681.0,881.29,707.71
2018,2,18,12,30,765.0,150.0,5.7,12.7,664.0,830.58,670.63
2018,2,18,12,45,784.0,143.0,5.8,12.7,665.5,806.25,653.17
2018,2,18,13,0,803.0,136.0,5.9,12.7,667.0,774.25,629.7
2018,2,18,13,15,803.0,135.5,5.9,12.6,656.5,735.39,599.34
2018,2,18,13,30,803.0,135.0,5.9,12.5,646.0,696.39,568.05
2018,2,18,13,45,859.5,113.0,5.95,12.4,643.0,665.06,543.0
2018,2,18,14,0,916.0,91.0,6.0,12.3,640.0,625.32,510.09
2018,2,18,14,15,905.5,89.5,6.0,12.1,610.0,566.54,460.27
2018,2,18,14,30,895.0,88.0,6.0,11.9,580.0,507.62,408.86
2018,2,18,14,45,840.5,93.5,6.0,11.7,531.5,435.16,345.54
2018,2,18,15,0,786.0,99.0,6.0,11.5,483.0,367.33,285.05
2018,2,18,15,15,812.5,86.0,6.0,11.5,453.0,311.28,231.36
2018,2,18,15,30,839.0,73.0,6.0,11.5,423.0,251.16,173.84
2018,2,18,15,45,754.0,76.5,5.85,10.85,364.0,184.17,117.96
2018,2,18,16,0,669.0,80.0,5.7,10.2,305.0,123.2,73.75
2018,2,18,16,15,550.5,77.0,5.5,9.75,243.0,70.21,47.86
2018,2,18,16,30,432.0,74.0,5.3,9.3,181.0,55.49,44.85
2018,2,18,16,45,376.0,62.0,5.1,8.9,140.0,47.0,36.97
2018,2,18,17,0,320.0,50.0,4.9,8.5,99.0,38.31,28.7
2018,2,18,17,15,217.0,36.0,4.8,8.25,64.0,27.76,18.32
2018,2,18,17,30,114.0,22.0,4.7,8.0,29.0,17.08,0.36
2018,2,18,17,45,57.0,11.0,4.55,7.75,14.5,9.39,0.0
2018,2,18,18,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.55,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,6.65,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.7,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.65,6.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,5.7,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.4,5.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.25,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.15,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.1,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.95,4.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.95,4.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.15,4.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.0,4.5,5.05,3.0,0.0,0.0
2018,2,19,7,0,0.0,6.0,4.6,5.1,6.0,5.12,0.0
2018,2,19,7,15,0.0,18.5,4.75,5.25,18.5,15.27,5.66
2018,2,19,7,30,0.0,31.0,4.9,5.4,31.0,25.8,16.46
2018,2,19,7,45,0.5,48.5,5.1,5.55,48.5,44.03,32.87
2018,2,19,8,0,1.0,66.0,5.3,5.7,66.0,61.61,48.67
2018,2,19,8,15,14.5,72.5,5.3,5.9,77.0,76.64,62.61
2018,2,19,8,30,28.0,79.0,5.3,6.1,88.0,101.8,85.24
2018,2,19,8,45,17.0,76.0,5.35,6.25,81.5,86.89,71.56
2018,2,19,9,0,6.0,73.0,5.4,6.4,75.0,66.14,52.71
2018,2,19,9,15,89.0,110.5,5.35,6.6,152.0,208.3,178.96
2018,2,19,9,30,172.0,148.0,5.3,6.8,229.0,354.42,304.06
2018,2,19,9,45,224.0,178.5,5.2,7.0,293.0,443.19,377.2
2018,2,19,10,0,276.0,209.0,5.1,7.2,357.0,531.12,447.9
2018,2,19,10,15,338.0,214.5,5.05,7.4,406.5,596.66,500.17
2018,2,19,10,30,400.0,220.0,5.0,7.6,456.0,683.2,567.39
2018,2,19,10,45,556.5,191.0,4.9,7.8,533.5,799.83,659.18
2018,2,19,11,0,713.0,162.0,4.8,8.0,611.0,922.13,748.8
2018,2,19,11,15,779.5,145.5,4.75,8.2,649.0,955.35,770.71
2018,2,19,11,30,846.0,129.0,4.7,8.4,687.0,976.49,784.27
2018,2,19,11,45,880.5,120.0,4.65,8.55,707.5,977.85,783.73
2018,2,19,12,0,915.0,111.0,4.6,8.7,728.0,973.9,779.64
2018,2,19,12,15,921.5,109.0,4.6,8.8,731.5,938.42,753.35
2018,2,19,12,30,928.0,107.0,4.6,8.9,735.0,909.29,731.96
2018,2,19,12,45,944.5,99.5,4.6,8.95,733.5,878.7,709.6
2018,2,19,13,0,961.0,92.0,4.6,9.0,732.0,843.73,683.98
2018,2,19,13,15,923.5,101.5,4.65,9.0,705.5,782.84,639.12
2018,2,19,13,30,886.0,111.0,4.7,9.0,679.0,726.99,595.23
2018,2,19,13,45,874.5,109.5,4.75,8.95,654.0,671.31,550.63
2018,2,19,14,0,863.0,108.0,4.8,8.9,629.0,614.44,503.86
2018,2,19,14,15,760.5,128.0,4.8,8.75,570.5,529.41,433.25
2018,2,19,14,30,658.0,148.0,4.8,8.6,512.0,452.23,368.11
2018,2,19,14,45,623.0,145.0,4.8,8.45,471.5,391.76,315.43
2018,2,19,15,0,588.0,142.0,4.8,8.3,431.0,334.47,264.46
2018,2,19,15,15,540.5,137.0,4.8,8.3,385.0,272.02,209.1
2018,2,19,15,30,493.0,132.0,4.8,8.3,339.0,218.53,161.87
2018,2,19,15,45,366.0,129.5,4.6,7.9,273.5,160.11,116.16
2018,2,19,16,0,239.0,127.0,4.4,7.5,208.0,118.16,87.61
2018,2,19,16,15,160.5,109.0,4.1,7.2,160.0,85.2,66.84
2018,2,19,16,30,82.0,91.0,3.8,6.9,112.0,68.38,57.03
2018,2,19,16,45,51.5,71.0,3.45,6.55,83.0,55.29,44.91
2018,2,19,17,0,21.0,51.0,3.1,6.2,54.0,40.39,30.92
2018,2,19,17,15,10.5,33.5,2.9,5.95,35.0,27.02,18.02
2018,2,19,17,30,0.0,16.0,2.7,5.7,16.0,13.21,0.6
2018,2,19,17,45,0.0,8.0,2.55,5.4,8.0,6.83,0.0
2018,2,19,18,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,6,45,66.0,8.0,1.15,3.75,10.0,0.0,0.0
2018,2,20,7,0,132.0,16.0,1.1,4.2,20.0,97.39,0.0
2018,2,20,7,15,336.0,26.0,1.2,4.9,63.5,304.18,228.6
2018,2,20,7,30,540.0,36.0,1.3,5.6,107.0,471.31,390.01
2018,2,20,7,45,621.5,42.0,1.4,6.3,157.5,566.31,471.02
2018,2,20,8,0,703.0,48.0,1.5,7.0,208.0,664.71,549.81
2018,2,20,8,15,752.0,52.5,1.5,7.45,259.5,736.96,604.14
2018,2,20,8,30,801.0,57.0,1.5,7.9,311.0,809.53,655.9
2018,2,20,8,45,832.5,60.0,1.5,8.4,360.0,863.95,692.07
2018,2,20,9,0,864.0,63.0,1.5,8.9,409.0,906.62,718.75
2018,2,20,9,15,884.5,66.0,1.45,9.25,454.0,946.28,742.29
2018,2,20,9,30,905.0,69.0,1.4,9.6,499.0,983.12,763.3
2018,2,20,9,45,919.0,71.0,1.4,9.9,538.0,1009.05,777.55
2018,2,20,10,0,933.0,73.0,1.4,10.2,577.0,1031.4,789.48
2018,2,20,10,15,943.0,75.0,1.5,10.45,610.0,1045.96,798.24
2018,2,20,10,30,953.0,77.0,1.6,10.7,643.0,1056.5,804.54
2018,2,20,10,45,958.5,79.0,1.65,10.95,668.0,1058.41,804.47
2018,2,20,11,0,964.0,81.0,1.7,11.2,693.0,1056.12,801.92
2018,2,20,11,15,967.0,82.0,1.8,11.35,710.0,1045.95,795.44
2018,2,20,11,30,970.0,83.0,1.9,11.5,727.0,1031.64,786.36
2018,2,20,11,45,970.5,84.0,1.95,11.65,736.0,1010.89,772.37
2018,2,20,12,0,971.0,85.0,2.0,11.8,745.0,986.21,755.85
2018,2,20,12,15,970.5,85.5,2.1,11.85,746.0,956.25,736.64
2018,2,20,12,30,970.0,86.0,2.2,11.9,747.0,922.66,714.79
2018,2,20,12,45,966.5,86.5,2.3,11.95,739.5,883.14,688.6
2018,2,20,13,0,963.0,87.0,2.4,12.0,732.0,840.52,659.92
2018,2,20,13,15,957.5,86.5,2.45,11.9,716.0,792.49,626.93
2018,2,20,13,30,952.0,86.0,2.5,11.8,700.0,741.98,590.5
2018,2,20,13,45,943.0,84.5,2.6,11.75,675.5,686.01,547.87
2018,2,20,14,0,934.0,83.0,2.7,11.7,651.0,628.42,502.58
2018,2,20,14,15,923.0,81.5,2.75,11.55,620.0,568.42,453.8
2018,2,20,14,30,912.0,80.0,2.8,11.4,589.0,507.55,402.58
2018,2,20,14,45,896.5,78.0,2.85,11.25,551.0,443.79,347.29
2018,2,20,15,0,881.0,76.0,2.9,11.1,513.0,380.24,290.43
2018,2,20,15,15,859.0,73.5,2.9,11.1,469.5,312.94,229.31
2018,2,20,15,30,837.0,71.0,2.9,11.1,426.0,248.59,170.66
2018,2,20,15,45,802.5,68.0,2.9,10.5,377.5,183.86,115.03
2018,2,20,16,0,768.0,65.0,2.9,9.9,329.0,123.04,69.56
2018,2,20,16,15,663.5,66.5,2.7,9.2,270.0,64.06,41.37
2018,2,20,16,30,559.0,68.0,2.5,8.5,211.0,53.39,43.13
2018,2,20,16,45,379.5,62.5,2.3,7.8,150.0,47.32,37.51
2018,2,20,17,0,200.0,57.0,2.1,7.1,89.0,43.64,33.8
2018,2,20,17,15,131.5,40.0,2.05,6.75,58.0,30.95,21.52
2018,2,20,17,30,63.0,23.0,2.0,6.4,27.0,18.06,4.5
2018,2,20,17,45,31.5,11.5,2.0,6.0,13.5,9.82,0.0
2018,2,20,18,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.35,4.75,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.3,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.35,4.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,6,45,30.0,8.0,0.4,4.7,9.0,0.0,0.0
2018,2,21,7,0,60.0,16.0,0.4,4.7,18.0,51.78,0.0
2018,2,21,7,15,94.5,32.5,0.5,4.9,42.0,134.45,101.71
2018,2,21,7,30,129.0,49.0,0.6,5.1,66.0,181.35,151.57
2018,2,21,7,45,181.5,67.0,0.7,5.35,102.5,247.8,211.4
2018,2,21,8,0,234.0,85.0,0.8,5.6,139.0,317.81,272.24
2018,2,21,8,15,371.5,90.0,0.9,5.95,199.0,463.74,393.68
2018,2,21,8,30,509.0,95.0,1.0,6.3,259.0,600.64,500.43
2018,2,21,8,45,653.0,84.0,1.1,6.7,327.5,739.63,603.0
2018,2,21,9,0,797.0,73.0,1.2,7.1,396.0,868.51,693.43
2018,2,21,9,15,827.5,74.0,1.15,7.55,441.5,914.22,719.91
2018,2,21,9,30,858.0,75.0,1.1,8.0,487.0,957.45,745.0
2018,2,21,9,45,882.5,74.5,1.05,8.45,527.5,978.83,754.76
2018,2,21,10,0,907.0,74.0,1.0,8.9,568.0,1007.95,769.88
2018,2,21,10,15,909.5,78.5,0.9,9.3,598.5,1018.12,771.22
2018,2,21,10,30,912.0,83.0,0.8,9.7,629.0,1024.25,770.22
2018,2,21,10,45,864.0,103.0,0.75,10.1,637.0,1006.7,755.18
2018,2,21,11,0,816.0,123.0,0.7,10.5,645.0,972.78,730.09
2018,2,21,11,15,636.0,189.0,0.7,10.8,602.5,864.92,657.44
2018,2,21,11,30,456.0,255.0,0.7,11.1,560.0,741.65,569.35
2018,2,21,11,45,383.0,281.0,0.75,11.4,539.5,668.25,517.44
2018,2,21,12,0,310.0,307.0,0.8,11.7,519.0,615.53,478.18
2018,2,21,12,15,237.5,310.0,0.95,11.85,472.5,523.18,410.9
2018,2,21,12,30,165.0,313.0,1.1,12.0,426.0,452.68,357.8
2018,2,21,12,45,179.0,309.5,1.3,12.15,431.0,449.78,357.12
2018,2,21,13,0,193.0,306.0,1.5,12.3,436.0,445.28,354.47
2018,2,21,13,15,155.5,287.5,1.65,12.3,391.0,387.1,309.53
2018,2,21,13,30,118.0,269.0,1.8,12.3,346.0,332.53,266.91
2018,2,21,13,45,201.5,269.5,1.95,12.3,395.0,375.62,302.23
2018,2,21,14,0,285.0,270.0,2.1,12.3,444.0,417.55,334.98
