Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,15,326.5,244.5,2.2,12.2,435.0,395.27,316.95
2018,2,21,14,30,368.0,219.0,2.3,12.1,426.0,368.55,294.68
2018,2,21,14,45,402.5,198.5,2.4,11.95,411.5,343.36,272.41
2018,2,21,15,0,437.0,178.0,2.5,11.8,397.0,308.12,240.8
2018,2,21,15,15,449.5,157.5,2.5,11.8,366.0,262.35,199.85
2018,2,21,15,30,462.0,137.0,2.5,11.8,335.0,215.1,157.26
2018,2,21,15,45,490.0,117.5,2.35,11.35,306.5,169.64,116.64
2018,2,21,16,0,518.0,98.0,2.2,10.9,278.0,123.13,79.35
2018,2,21,16,15,557.5,80.5,2.0,10.25,248.0,72.06,49.65
2018,2,21,16,30,597.0,63.0,1.8,9.6,218.0,49.53,39.46
2018,2,21,16,45,529.5,56.0,1.6,8.95,171.5,44.7,35.01
2018,2,21,17,0,462.0,49.0,1.4,8.3,125.0,39.89,30.34
2018,2,21,17,15,354.0,38.0,1.45,8.05,84.5,31.4,21.92
2018,2,21,17,30,246.0,27.0,1.5,7.8,44.0,22.8,8.67
2018,2,21,17,45,129.5,15.0,1.5,7.5,23.0,12.8,0.0
2018,2,21,18,0,13.0,3.0,1.5,7.2,2.0,0.0,0.0
2018,2,21,18,15,6.5,1.5,1.5,7.1,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,6,45,4.0,4.5,2.0,5.5,4.5,3.84,0.0
2018,2,22,7,0,8.0,9.0,2.1,6.0,9.0,12.77,0.0
2018,2,22,7,15,4.0,21.0,2.35,6.3,21.0,20.08,10.58
2018,2,22,7,30,0.0,33.0,2.6,6.6,33.0,27.28,17.85
2018,2,22,7,45,21.5,50.0,2.8,6.9,55.0,67.14,53.76
2018,2,22,8,0,43.0,67.0,3.0,7.2,77.0,103.64,86.74
2018,2,22,8,15,32.5,88.5,3.15,7.45,97.0,120.16,100.73
2018,2,22,8,30,22.0,110.0,3.3,7.7,117.0,135.35,113.19
2018,2,22,8,45,34.5,128.5,3.4,7.95,141.5,166.36,139.91
2018,2,22,9,0,47.0,147.0,3.5,8.2,166.0,197.75,166.5
2018,2,22,9,15,77.0,171.5,3.6,8.55,207.0,253.88,214.0
2018,2,22,9,30,107.0,196.0,3.7,8.9,248.0,330.91,277.49
2018,2,22,9,45,80.0,209.0,3.8,9.25,249.5,296.47,247.02
2018,2,22,10,0,53.0,222.0,3.9,9.6,251.0,281.65,232.9
2018,2,22,10,15,277.0,212.0,4.0,9.85,377.5,532.43,441.25
2018,2,22,10,30,501.0,202.0,4.1,10.1,504.0,764.1,622.11
2018,2,22,10,45,666.0,164.0,4.2,10.35,582.5,888.86,713.72
2018,2,22,11,0,831.0,126.0,4.3,10.6,661.0,991.66,786.41
2018,2,22,11,15,875.5,114.0,4.4,10.75,691.0,1007.87,796.81
2018,2,22,11,30,920.0,102.0,4.5,10.9,721.0,1007.68,796.37
2018,2,22,11,45,930.5,100.0,4.65,11.05,733.5,993.47,786.64
2018,2,22,12,0,941.0,98.0,4.8,11.2,746.0,975.11,774.06
2018,2,22,12,15,940.0,98.0,4.9,11.2,746.5,944.66,752.77
2018,2,22,12,30,939.0,98.0,5.0,11.2,747.0,910.72,728.9
2018,2,22,12,45,935.0,98.5,5.15,11.2,739.0,871.55,701.33
2018,2,22,13,0,931.0,99.0,5.3,11.2,731.0,829.41,671.26
2018,2,22,13,15,880.0,113.5,5.4,11.1,700.5,770.51,627.88
2018,2,22,13,30,829.0,128.0,5.5,11.0,670.0,705.83,576.81
2018,2,22,13,45,746.0,147.5,5.6,10.95,623.0,629.16,514.97
2018,2,22,14,0,663.0,167.0,5.7,10.9,576.0,555.46,454.51
2018,2,22,14,15,542.0,177.5,5.75,10.75,501.0,455.52,372.47
2018,2,22,14,30,421.0,188.0,5.8,10.6,426.0,372.27,303.14
2018,2,22,14,45,250.0,196.5,5.8,10.45,335.5,274.65,222.56
2018,2,22,15,0,79.0,205.0,5.8,10.3,245.0,196.93,159.81
2018,2,22,15,15,93.0,188.5,5.8,10.3,231.5,179.89,144.8
2018,2,22,15,30,107.0,172.0,5.8,10.3,218.0,161.95,128.67
2018,2,22,15,45,118.0,149.0,5.7,9.85,194.5,135.66,105.86
2018,2,22,16,0,129.0,126.0,5.6,9.4,171.0,108.61,83.31
2018,2,22,16,15,137.5,112.0,5.4,9.05,153.5,86.53,67.97
2018,2,22,16,30,146.0,98.0,5.2,8.7,136.0,73.54,61.35
2018,2,22,16,45,119.0,80.0,4.95,8.4,107.0,60.66,49.52
2018,2,22,17,0,92.0,62.0,4.7,8.1,78.0,47.53,37.21
2018,2,22,17,15,59.0,43.5,4.6,7.85,52.5,33.81,24.1
2018,2,22,17,30,26.0,25.0,4.5,7.6,27.0,19.87,7.88
2018,2,22,17,45,18.0,13.5,4.35,7.35,14.5,11.52,0.0
2018,2,22,18,0,10.0,2.0,4.2,7.1,2.0,0.0,0.0
2018,2,22,18,15,5.0,1.0,4.25,7.0,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,6.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.35,6.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,6.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.75,5.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.65,4.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.25,3.45,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,23,6,45,110.0,10.5,2.55,3.25,15.5,73.97,0.0
2018,2,23,7,0,220.0,21.0,2.7,3.8,31.0,187.43,0.0
2018,2,23,7,15,378.5,30.5,2.9,4.3,74.5,341.3,274.98
2018,2,23,7,30,537.0,40.0,3.1,4.8,118.0,485.72,410.71
2018,2,23,7,45,619.5,46.0,3.35,5.3,169.5,571.58,486.37
2018,2,23,8,0,702.0,52.0,3.6,5.8,221.0,671.31,569.12
2018,2,23,8,15,752.5,56.5,3.7,6.2,274.0,745.21,627.33
2018,2,23,8,30,803.0,61.0,3.8,6.6,327.0,819.42,683.31
2018,2,23,8,45,836.5,64.0,3.9,7.0,377.5,875.95,723.86
2018,2,23,9,0,870.0,67.0,4.0,7.4,428.0,930.79,762.09
2018,2,23,9,15,894.5,69.0,4.1,7.7,474.5,962.96,783.03
2018,2,23,9,30,919.0,71.0,4.2,8.0,521.0,1002.52,809.65
2018,2,23,9,45,936.5,72.0,4.25,8.35,561.5,1030.74,827.1
2018,2,23,10,0,954.0,73.0,4.3,8.7,602.0,1055.4,842.05
2018,2,23,10,15,965.0,75.0,4.3,8.95,636.0,1071.01,850.37
2018,2,23,10,30,976.0,77.0,4.3,9.2,670.0,1082.49,855.97
2018,2,23,10,45,984.0,78.0,4.35,9.4,696.5,1085.45,856.52
2018,2,23,11,0,992.0,79.0,4.4,9.6,723.0,1084.08,854.3
2018,2,23,11,15,996.5,79.5,4.4,9.8,741.0,1074.31,845.85
2018,2,23,11,30,1001.0,80.0,4.4,10.0,759.0,1060.23,834.64
2018,2,23,11,45,1003.5,80.5,4.45,10.2,769.0,1040.0,819.83
2018,2,23,12,0,1006.0,81.0,4.5,10.4,779.0,1015.62,802.22
2018,2,23,12,15,1003.5,83.0,4.5,10.5,780.0,984.46,779.69
2018,2,23,12,30,1001.0,85.0,4.5,10.6,781.0,949.59,754.56
2018,2,23,12,45,994.5,86.5,4.55,10.7,772.0,907.39,724.48
2018,2,23,13,0,988.0,88.0,4.6,10.8,763.0,862.17,692.01
2018,2,23,13,15,984.0,87.0,4.55,10.85,747.0,813.39,656.12
2018,2,23,13,30,980.0,86.0,4.5,10.9,731.0,761.92,616.88
2018,2,23,13,45,972.5,85.0,4.5,10.95,707.0,705.78,572.03
2018,2,23,14,0,965.0,84.0,4.5,11.0,683.0,647.77,524.52
2018,2,23,14,15,954.0,82.0,4.45,10.95,650.5,585.36,472.21
2018,2,23,14,30,943.0,80.0,4.4,10.9,618.0,522.03,417.59
2018,2,23,14,45,928.0,78.5,4.35,10.85,579.5,456.89,359.87
2018,2,23,15,0,913.0,77.0,4.3,10.8,541.0,391.85,300.66
2018,2,23,15,15,892.5,74.0,4.3,10.8,496.5,324.31,238.52
2018,2,23,15,30,872.0,71.0,4.3,10.8,452.0,255.39,175.42
2018,2,23,15,45,841.5,68.5,4.0,10.35,403.0,189.29,117.98
2018,2,23,16,0,811.0,66.0,3.7,9.9,354.0,126.56,71.01
2018,2,23,16,15,765.5,61.5,3.3,9.15,301.5,65.47,42.02
2018,2,23,16,30,720.0,57.0,2.9,8.4,249.0,49.6,39.72
2018,2,23,16,45,649.5,51.0,2.5,7.65,197.0,44.86,35.37
2018,2,23,17,0,579.0,45.0,2.1,6.9,145.0,36.85,27.83
2018,2,23,17,15,457.0,36.5,2.05,6.5,99.0,30.21,21.19
2018,2,23,17,30,335.0,28.0,2.0,6.1,53.0,23.67,11.56
2018,2,23,17,45,179.0,15.5,1.95,5.65,27.5,13.23,0.0
2018,2,23,18,0,23.0,3.0,1.9,5.2,2.0,0.0,0.0
2018,2,23,18,15,11.5,1.5,1.9,5.0,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,24,6,45,109.5,11.5,0.95,4.85,17.0,74.6,0.0
2018,2,24,7,0,219.0,23.0,0.9,5.3,34.0,190.07,0.0
2018,2,24,7,15,364.5,33.5,0.95,5.95,77.0,334.61,268.23
2018,2,24,7,30,510.0,44.0,1.0,6.6,120.0,470.99,390.35
2018,2,24,7,45,588.5,51.0,1.05,7.25,170.5,562.63,466.11
2018,2,24,8,0,667.0,58.0,1.1,7.9,221.0,658.38,540.65
2018,2,24,8,15,715.0,63.0,1.2,8.55,272.5,722.0,587.74
2018,2,24,8,30,763.0,68.0,1.3,9.2,324.0,793.8,638.84
2018,2,24,8,45,796.0,71.5,1.35,9.85,373.5,849.68,675.81
2018,2,24,9,0,829.0,75.0,1.4,10.5,423.0,903.89,710.55
2018,2,24,9,15,851.0,78.5,1.5,10.9,468.0,945.47,737.08
2018,2,24,9,30,873.0,82.0,1.6,11.3,513.0,984.18,761.43
2018,2,24,9,45,887.5,84.0,1.75,11.75,551.5,1010.34,777.68
2018,2,24,10,0,902.0,86.0,1.9,12.2,590.0,1021.35,783.83
2018,2,24,10,15,912.0,88.0,2.1,12.5,622.5,1035.45,793.42
2018,2,24,10,30,922.0,90.0,2.3,12.8,655.0,1045.64,800.33
2018,2,24,10,45,928.5,92.0,2.5,13.1,680.0,1048.27,802.23
2018,2,24,11,0,935.0,94.0,2.7,13.4,705.0,1046.79,801.45
2018,2,24,11,15,937.5,95.0,2.9,13.55,721.5,1036.07,794.91
2018,2,24,11,30,940.0,96.0,3.1,13.7,738.0,1021.33,785.69
2018,2,24,11,45,940.0,97.0,3.35,13.85,746.0,1000.26,772.49
2018,2,24,12,0,940.0,98.0,3.6,14.0,754.0,975.38,756.52
2018,2,24,12,15,939.0,98.0,3.8,14.0,754.5,944.83,736.47
2018,2,24,12,30,938.0,98.0,4.0,14.0,755.0,910.8,713.76
2018,2,24,12,45,935.0,97.5,4.15,13.95,746.5,871.29,686.75
2018,2,24,13,0,932.0,97.0,4.3,13.9,738.0,828.77,657.5
2018,2,24,13,15,926.0,96.5,4.45,13.75,722.0,781.24,624.58
2018,2,24,13,30,920.0,96.0,4.6,13.6,706.0,731.37,587.8
2018,2,24,13,45,910.5,95.0,4.7,13.4,681.5,676.69,545.25
2018,2,24,14,0,901.0,94.0,4.8,13.2,657.0,620.5,500.19
2018,2,24,14,15,890.0,92.0,4.8,12.9,626.0,561.34,451.23
2018,2,24,14,30,879.0,90.0,4.8,12.6,595.0,501.93,400.46
2018,2,24,14,45,864.5,87.5,4.85,12.3,558.0,438.7,345.13
2018,2,24,15,0,850.0,85.0,4.9,12.0,521.0,375.73,288.38
2018,2,24,15,15,828.0,82.5,4.9,12.0,478.0,311.17,229.14
2018,2,24,15,30,806.0,80.0,4.9,12.0,435.0,248.38,171.66
2018,2,24,15,45,634.0,97.0,4.75,11.35,357.5,176.84,116.52
2018,2,24,16,0,462.0,114.0,4.6,10.7,280.0,126.53,84.8
2018,2,24,16,15,370.5,106.0,4.3,10.25,226.5,83.06,61.97
2018,2,24,16,30,279.0,98.0,4.0,9.8,173.0,72.65,60.3
2018,2,24,16,45,229.0,81.0,3.7,9.4,134.0,60.7,49.42
2018,2,24,17,0,179.0,64.0,3.4,9.0,95.0,48.48,38.03
2018,2,24,17,15,123.0,46.0,3.25,8.8,64.0,35.28,25.49
2018,2,24,17,30,67.0,28.0,3.1,8.6,33.0,21.82,10.76
2018,2,24,17,45,38.5,14.5,2.95,8.35,17.0,12.38,0.0
2018,2,24,18,0,10.0,1.0,2.8,8.1,1.0,0.0,0.0
2018,2,24,18,15,5.0,0.5,2.75,8.0,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,25,6,45,46.0,10.5,1.7,5.25,13.0,36.21,0.0
2018,2,25,7,0,92.0,21.0,1.7,5.9,26.0,100.56,19.53
2018,2,25,7,15,264.0,34.0,1.75,6.5,70.0,266.39,216.96
2018,2,25,7,30,436.0,47.0,1.8,7.1,114.0,420.31,353.66
2018,2,25,7,45,559.0,51.5,1.9,7.7,170.0,540.89,454.17
2018,2,25,8,0,682.0,56.0,2.0,8.3,226.0,661.35,549.56
2018,2,25,8,15,731.0,60.5,2.2,9.05,278.0,733.62,604.12
2018,2,25,8,30,780.0,65.0,2.4,9.8,330.0,806.06,656.82
2018,2,25,8,45,812.0,68.0,2.6,10.6,379.5,860.73,694.5
2018,2,25,9,0,844.0,71.0,2.8,11.4,429.0,913.67,730.0
2018,2,25,9,15,867.5,74.0,2.85,11.9,475.0,956.32,756.94
2018,2,25,9,30,891.0,77.0,2.9,12.4,521.0,985.13,773.78
2018,2,25,9,45,908.5,78.5,2.9,12.9,561.5,1013.56,789.88
2018,2,25,10,0,926.0,80.0,2.9,13.4,602.0,1038.51,803.47
2018,2,25,10,15,937.5,81.0,2.9,13.75,635.0,1053.05,810.42
2018,2,25,10,30,949.0,82.0,2.9,14.1,668.0,1063.61,814.89
2018,2,25,10,45,957.0,83.5,2.85,14.4,694.5,1067.13,814.44
2018,2,25,11,0,965.0,85.0,2.8,14.7,721.0,1066.42,811.4
2018,2,25,11,15,969.5,86.0,2.85,14.9,738.5,1057.38,804.36
2018,2,25,11,30,974.0,87.0,2.9,15.1,756.0,1044.13,794.74
2018,2,25,11,45,976.5,87.5,2.95,15.35,766.0,1024.22,780.65
2018,2,25,12,0,979.0,88.0,3.0,15.6,776.0,1000.26,763.97
2018,2,25,12,15,978.0,88.5,3.05,15.7,776.5,969.24,742.97
2018,2,25,12,30,977.0,89.0,3.1,15.8,777.0,934.57,719.45
2018,2,25,12,45,973.0,89.5,3.15,15.85,769.0,893.97,691.84
2018,2,25,13,0,969.0,90.0,3.2,15.9,761.0,850.27,661.86
2018,2,25,13,15,964.0,89.5,3.2,15.9,745.0,801.91,628.12
2018,2,25,13,30,959.0,89.0,3.2,15.9,729.0,751.01,591.02
2018,2,25,13,45,950.5,88.0,3.2,15.85,704.5,695.08,548.14
2018,2,25,14,0,942.0,87.0,3.2,15.8,680.0,637.44,502.76
2018,2,25,14,15,930.5,85.5,3.2,15.7,648.0,576.31,453.39
2018,2,25,14,30,919.0,84.0,3.2,15.6,616.0,514.35,401.73
2018,2,25,14,45,903.0,82.5,3.2,15.45,577.5,450.0,346.6
2018,2,25,15,0,887.0,81.0,3.2,15.3,539.0,384.52,288.93
2018,2,25,15,15,866.0,78.0,3.2,15.3,495.0,317.51,228.88
2018,2,25,15,30,845.0,75.0,3.2,15.3,451.0,252.12,170.24
2018,2,25,15,45,815.0,72.0,3.0,14.55,402.5,187.24,115.32
2018,2,25,16,0,785.0,69.0,2.8,13.8,354.0,125.73,70.33
2018,2,25,16,15,741.5,64.5,2.6,12.9,302.5,66.31,43.0
2018,2,25,16,30,698.0,60.0,2.4,12.0,251.0,51.85,41.17
2018,2,25,16,45,629.0,54.0,2.15,11.05,199.5,43.34,33.55
2018,2,25,17,0,560.0,48.0,1.9,10.1,148.0,39.11,29.55
2018,2,25,17,15,441.0,39.0,1.9,9.6,102.0,32.16,22.76
2018,2,25,17,30,322.0,30.0,1.9,9.1,56.0,25.27,13.98
2018,2,25,17,45,172.0,17.0,1.9,8.55,29.5,14.51,0.0
2018,2,25,18,0,22.0,4.0,1.9,8.0,3.0,0.0,0.0
2018,2,25,18,15,11.0,2.0,1.9,7.75,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.5,1.7,7.25,3.5,2.99,0.0
2018,2,26,7,0,0.0,7.0,1.8,7.5,7.0,5.75,0.0
2018,2,26,7,15,0.0,14.0,1.9,7.65,14.0,11.51,3.97
2018,2,26,7,30,0.0,21.0,2.0,7.8,21.0,17.29,9.32
2018,2,26,7,45,0.0,29.0,2.1,7.95,29.0,23.91,15.3
2018,2,26,8,0,0.0,37.0,2.2,8.1,37.0,30.55,21.22
2018,2,26,8,15,0.0,33.5,2.3,8.15,33.5,27.64,18.68
2018,2,26,8,30,0.0,30.0,2.4,8.2,30.0,24.75,16.11
2018,2,26,8,45,0.0,49.0,2.5,8.3,49.0,40.53,29.84
2018,2,26,9,0,0.0,68.0,2.6,8.4,68.0,56.37,43.46
2018,2,26,9,15,0.0,86.5,2.65,8.4,86.5,72.22,56.95
2018,2,26,9,30,0.0,105.0,2.7,8.4,105.0,89.19,71.29
2018,2,26,9,45,0.0,113.5,2.8,8.45,113.5,96.71,77.46
2018,2,26,10,0,0.0,122.0,2.9,8.5,122.0,104.24,83.62
2018,2,26,10,15,0.5,139.0,2.95,8.5,139.5,120.3,96.99
2018,2,26,10,30,1.0,156.0,3.0,8.5,157.0,136.37,110.28
2018,2,26,10,45,1.0,145.0,3.05,8.5,146.0,125.46,100.94
2018,2,26,11,0,1.0,134.0,3.1,8.5,135.0,115.0,92.06
2018,2,26,11,15,0.5,132.5,3.2,8.55,133.0,112.93,90.19
2018,2,26,11,30,0.0,131.0,3.3,8.6,131.0,110.92,88.39
2018,2,26,11,45,1.5,152.0,3.4,8.7,153.0,130.99,105.14
2018,2,26,12,0,3.0,173.0,3.5,8.8,175.0,151.01,121.74
2018,2,26,12,15,3.0,160.0,3.6,8.85,162.0,138.86,111.58
2018,2,26,12,30,3.0,147.0,3.7,8.9,149.0,126.96,101.69
2018,2,26,12,45,1.5,114.5,3.8,8.95,115.5,97.15,76.73
2018,2,26,13,0,0.0,82.0,3.9,9.0,82.0,68.28,52.42
2018,2,26,13,15,1.0,108.5,3.95,9.1,109.0,91.38,71.97
2018,2,26,13,30,2.0,135.0,4.0,9.2,136.0,114.57,91.49
2018,2,26,13,45,4.0,136.0,4.1,9.25,138.5,116.4,93.14
2018,2,26,14,0,6.0,137.0,4.2,9.3,141.0,117.98,94.6
2018,2,26,14,15,14.0,134.5,4.25,9.2,143.0,119.49,96.1
2018,2,26,14,30,22.0,132.0,4.3,9.1,145.0,122.38,98.67
2018,2,26,14,45,14.5,129.0,4.35,9.05,137.5,112.9,90.77
2018,2,26,15,0,7.0,126.0,4.4,9.0,130.0,106.59,85.67
2018,2,26,15,15,61.0,131.0,4.4,9.0,159.0,125.43,100.2
2018,2,26,15,30,115.0,136.0,4.4,9.0,188.0,136.08,106.76
2018,2,26,15,45,224.5,134.0,4.25,8.65,221.5,139.68,104.69
2018,2,26,16,0,334.0,132.0,4.1,8.3,255.0,128.61,92.52
2018,2,26,16,15,257.5,107.5,3.8,7.95,194.0,83.35,64.33
2018,2,26,16,30,181.0,83.0,3.5,7.6,133.0,61.99,51.14
2018,2,26,16,45,320.0,69.0,3.2,7.3,136.0,51.36,41.38
2018,2,26,17,0,459.0,55.0,2.9,7.0,139.0,44.45,34.79
2018,2,26,17,15,354.0,44.5,2.7,6.75,97.0,36.6,27.05
2018,2,26,17,30,249.0,34.0,2.5,6.5,55.0,26.44,15.61
2018,2,26,17,45,133.5,19.0,2.35,6.25,29.5,16.22,0.0
2018,2,26,18,0,18.0,4.0,2.2,6.0,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,2.15,5.9,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,6,45,0.0,2.0,1.95,4.5,2.0,1.71,0.0
2018,2,27,7,0,0.0,4.0,2.1,4.9,4.0,3.28,0.0
2018,2,27,7,15,0.0,8.0,2.2,5.2,8.0,6.56,0.0
2018,2,27,7,30,0.0,12.0,2.3,5.5,12.0,9.86,2.97
2018,2,27,7,45,0.0,21.0,2.45,5.8,21.0,17.29,9.63
2018,2,27,8,0,0.0,30.0,2.6,6.1,30.0,24.74,16.27
2018,2,27,8,15,13.0,71.5,2.6,6.5,76.0,72.26,58.63
2018,2,27,8,30,26.0,113.0,2.6,6.9,122.0,139.72,117.37
2018,2,27,8,45,184.0,136.5,2.6,7.25,215.0,348.55,298.23
2018,2,27,9,0,342.0,160.0,2.6,7.6,308.0,529.15,446.07
2018,2,27,9,15,545.0,135.0,2.6,8.05,399.0,719.78,593.7
2018,2,27,9,30,748.0,110.0,2.6,8.5,490.0,906.15,727.41
2018,2,27,9,45,768.0,113.5,2.6,8.95,529.5,937.77,745.1
2018,2,27,10,0,788.0,117.0,2.6,9.4,569.0,958.93,756.8
2018,2,27,10,15,864.5,100.0,2.6,9.75,621.0,1016.92,794.56
2018,2,27,10,30,941.0,83.0,2.6,10.1,673.0,1058.46,820.02
2018,2,27,10,45,951.5,83.5,2.65,10.5,700.0,1063.2,820.88
2018,2,27,11,0,962.0,84.0,2.7,10.9,727.0,1063.71,819.45
2018,2,27,11,15,968.5,84.5,2.75,11.15,745.5,1055.99,813.11
2018,2,27,11,30,975.0,85.0,2.8,11.4,764.0,1044.0,804.12
2018,2,27,11,45,978.5,85.5,2.85,11.65,774.5,1024.92,790.47
2018,2,27,12,0,982.0,86.0,2.9,11.9,785.0,1001.73,774.17
2018,2,27,12,15,983.0,86.0,2.95,12.05,786.5,971.73,753.53
2018,2,27,12,30,984.0,86.0,3.0,12.2,788.0,937.95,730.27
2018,2,27,12,45,982.5,86.0,3.05,12.3,781.0,898.5,703.08
2018,2,27,13,0,981.0,86.0,3.1,12.4,774.0,855.74,673.37
2018,2,27,13,15,977.0,85.0,3.1,12.45,758.0,807.0,638.91
2018,2,27,13,30,973.0,84.0,3.1,12.5,742.0,755.6,601.2
2018,2,27,13,45,966.5,83.0,3.1,12.55,718.0,700.18,558.05
2018,2,27,14,0,960.0,82.0,3.1,12.6,694.0,642.81,512.19
2018,2,27,14,15,949.0,81.0,3.05,12.5,662.5,581.38,461.9
2018,2,27,14,30,938.0,80.0,3.0,12.4,631.0,519.02,409.23
2018,2,27,14,45,922.5,79.0,3.0,12.35,592.5,454.18,352.95
2018,2,27,15,0,907.0,78.0,3.0,12.3,554.0,389.49,295.12
2018,2,27,15,15,887.0,75.5,3.0,12.3,509.5,322.67,234.51
2018,2,27,15,30,867.0,73.0,3.0,12.3,465.0,254.17,172.66
2018,2,27,15,45,838.5,70.0,2.75,11.85,416.0,188.05,115.98
2018,2,27,16,0,810.0,67.0,2.5,11.4,367.0,125.09,69.59
2018,2,27,16,15,769.0,62.5,2.25,10.65,315.0,64.06,41.87
2018,2,27,16,30,728.0,58.0,2.0,9.9,263.0,50.22,40.07
2018,2,27,16,45,664.0,52.0,1.75,9.15,210.5,45.53,35.84
2018,2,27,17,0,600.0,46.0,1.5,8.4,158.0,37.5,28.38
2018,2,27,17,15,486.0,38.5,1.5,7.95,110.5,31.71,22.67
2018,2,27,17,30,372.0,31.0,1.5,7.5,63.0,26.08,15.7
2018,2,27,17,45,211.0,19.0,1.55,7.1,34.5,16.22,0.0
2018,2,27,18,0,50.0,7.0,1.6,6.7,6.0,0.0,0.0
2018,2,27,18,15,25.0,3.5,1.55,6.6,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,6,15,9.5,1.5,0.9,4.9,1.0,0.0,0.0
2018,2,28,6,30,19.0,3.0,0.9,5.3,2.0,0.0,0.0
2018,2,28,6,45,155.5,14.5,0.9,5.7,24.0,104.88,0.0
2018,2,28,7,0,292.0,26.0,0.9,6.1,46.0,251.36,150.62
2018,2,28,7,15,422.5,35.0,1.0,6.7,91.0,378.31,310.19
2018,2,28,7,30,553.0,44.0,1.1,7.3,136.0,504.98,418.99
2018,2,28,7,45,610.5,50.5,1.2,7.95,184.5,581.27,481.62
2018,2,28,8,0,668.0,57.0,1.3,8.6,233.0,653.66,537.95
2018,2,28,8,15,723.0,60.5,1.3,9.15,286.5,729.33,592.95
2018,2,28,8,30,778.0,64.0,1.3,9.7,340.0,805.6,645.6
2018,2,28,8,45,750.0,77.5,1.25,10.25,374.0,818.46,650.3
2018,2,28,9,0,722.0,91.0,1.2,10.8,408.0,833.05,656.65
2018,2,28,9,15,783.5,87.5,1.25,11.25,463.0,895.34,697.68
2018,2,28,9,30,845.0,84.0,1.3,11.7,518.0,962.83,740.63
2018,2,28,9,45,689.0,137.0,1.35,12.1,508.0,888.55,686.9
2018,2,28,10,0,533.0,190.0,1.4,12.5,498.0,787.82,615.3
2018,2,28,10,15,436.0,231.0,1.55,12.8,492.0,736.18,576.46
2018,2,28,10,30,339.0,272.0,1.7,13.1,486.0,660.97,519.67
2018,2,28,10,45,400.0,265.5,1.8,13.35,527.5,708.27,555.57
2018,2,28,11,0,461.0,259.0,1.9,13.6,569.0,774.31,602.67
2018,2,28,11,15,565.5,227.0,2.0,13.8,617.0,831.5,644.73
2018,2,28,11,30,670.0,195.0,2.1,14.0,665.0,891.38,687.08
2018,2,28,11,45,600.5,225.0,2.15,14.15,650.5,831.0,642.97
2018,2,28,12,0,531.0,255.0,2.2,14.3,636.0,778.47,604.1
2018,2,28,12,15,511.0,263.0,2.3,14.35,630.0,747.56,582.14
2018,2,28,12,30,491.0,271.0,2.4,14.4,624.0,715.39,558.83
2018,2,28,12,45,524.5,255.5,2.45,14.45,629.0,703.17,550.8
2018,2,28,13,0,558.0,240.0,2.5,14.5,634.0,686.72,539.29
2018,2,28,13,15,663.5,194.5,2.5,14.45,653.0,695.27,546.96
2018,2,28,13,30,769.0,149.0,2.5,14.4,672.0,687.24,541.7
2018,2,28,13,45,782.5,138.0,2.55,14.35,655.0,641.95,507.15
2018,2,28,14,0,796.0,127.0,2.6,14.3,638.0,593.14,469.07
2018,2,28,14,15,736.0,136.5,2.6,14.2,592.0,522.62,412.82
2018,2,28,14,30,676.0,146.0,2.6,14.1,546.0,456.21,358.68
2018,2,28,14,45,676.5,136.0,2.6,13.95,515.0,402.61,313.02
2018,2,28,15,0,677.0,126.0,2.6,13.8,484.0,348.08,265.08
2018,2,28,15,15,534.0,146.5,2.6,13.8,414.5,274.52,204.94
2018,2,28,15,30,391.0,167.0,2.6,13.8,345.0,219.81,162.21
2018,2,28,15,45,327.5,156.5,2.5,13.25,295.0,171.21,124.07
2018,2,28,16,0,264.0,146.0,2.4,12.7,245.0,131.4,95.91
2018,2,28,16,15,222.0,123.5,2.2,12.15,198.5,92.48,71.61
2018,2,28,16,30,180.0,101.0,2.0,11.6,152.0,73.87,60.96
2018,2,28,16,45,155.0,83.0,1.75,11.1,121.0,61.65,50.02
2018,2,28,17,0,130.0,65.0,1.5,10.6,90.0,49.05,38.47
2018,2,28,17,15,109.5,47.5,1.45,10.25,64.0,36.44,26.66
2018,2,28,17,30,89.0,30.0,1.4,9.9,38.0,23.46,13.7
2018,2,28,17,45,53.5,17.0,1.3,9.6,21.0,14.51,0.0
2018,2,28,18,0,18.0,4.0,1.2,9.3,4.0,0.0,0.0
2018,2,28,18,15,9.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.2,10.55,2.0,1.71,0.0
2018,3,1,7,0,0.0,4.0,4.3,10.7,4.0,3.28,0.0
2018,3,1,7,15,9.0,9.0,4.5,10.85,10.5,15.77,7.85
2018,3,1,7,30,18.0,14.0,4.7,11.0,17.0,28.18,19.19
2018,3,1,7,45,9.0,16.0,4.85,11.15,17.5,20.56,12.54
2018,3,1,8,0,0.0,18.0,5.0,11.3,18.0,14.81,7.23
2018,3,1,8,15,0.0,22.5,5.25,11.45,22.5,18.54,10.46
2018,3,1,8,30,0.0,27.0,5.5,11.6,27.0,22.27,13.65
2018,3,1,8,45,0.0,38.0,5.7,11.7,38.0,31.4,21.47
2018,3,1,9,0,0.0,49.0,5.9,11.8,49.0,40.55,29.24
2018,3,1,9,15,0.0,72.5,6.0,11.85,72.5,60.15,45.86
2018,3,1,9,30,0.0,96.0,6.1,11.9,96.0,80.55,63.01
2018,3,1,9,45,0.5,93.5,6.2,11.95,94.0,78.52,61.12
2018,3,1,10,0,1.0,91.0,6.3,12.0,92.0,76.69,59.44
2018,3,1,10,15,6.0,122.0,6.4,12.05,126.0,109.71,87.25
2018,3,1,10,30,11.0,153.0,6.5,12.1,160.0,143.27,115.24
2018,3,1,10,45,8.5,156.0,6.55,12.15,161.5,143.0,114.65
2018,3,1,11,0,6.0,159.0,6.6,12.2,163.0,142.77,114.15
2018,3,1,11,15,34.5,216.0,6.65,12.2,240.0,239.01,194.37
2018,3,1,11,30,63.0,273.0,6.7,12.2,317.0,323.77,263.8
2018,3,1,11,45,41.5,251.0,6.7,12.2,280.0,276.58,224.51
2018,3,1,12,0,20.0,229.0,6.7,12.2,243.0,217.86,175.84
2018,3,1,12,15,13.0,208.0,6.65,12.25,217.0,190.9,153.48
2018,3,1,12,30,6.0,187.0,6.6,12.3,191.0,164.94,131.89
2018,3,1,12,45,6.0,166.0,6.55,12.35,170.0,145.66,116.05
2018,3,1,13,0,6.0,145.0,6.5,12.4,149.0,126.79,100.5
2018,3,1,13,15,8.5,157.0,6.4,12.4,163.0,138.51,110.33
2018,3,1,13,30,11.0,169.0,6.3,12.4,177.0,149.87,119.82
2018,3,1,13,45,10.0,156.0,6.2,12.4,163.0,137.17,109.39
2018,3,1,14,0,9.0,143.0,6.1,12.4,149.0,124.73,99.16
2018,3,1,14,15,7.5,131.5,6.05,12.4,136.5,113.52,89.93
2018,3,1,14,30,6.0,120.0,6.0,12.4,124.0,102.59,80.93
2018,3,1,14,45,5.5,109.5,5.9,12.4,113.0,93.16,73.16
2018,3,1,15,0,5.0,99.0,5.8,12.4,102.0,83.88,65.49
2018,3,1,15,15,30.0,94.0,5.8,12.4,108.0,86.83,67.36
2018,3,1,15,30,55.0,89.0,5.8,12.4,114.0,85.96,65.54
2018,3,1,15,45,64.0,100.5,5.55,12.3,127.0,91.02,69.39
2018,3,1,16,0,73.0,112.0,5.3,12.2,140.0,93.43,71.71
2018,3,1,16,15,71.0,101.5,5.2,12.1,125.5,78.02,60.93
2018,3,1,16,30,69.0,91.0,5.1,12.0,111.0,69.12,56.66
2018,3,1,16,45,69.5,80.0,5.0,11.9,97.0,61.03,49.32
2018,3,1,17,0,70.0,69.0,4.9,11.8,83.0,52.66,41.51
2018,3,1,17,15,46.0,49.5,4.8,11.8,57.5,38.43,28.23
2018,3,1,17,30,22.0,30.0,4.7,11.8,32.0,24.2,14.38
2018,3,1,17,45,13.0,16.5,4.55,11.75,17.5,13.45,0.0
2018,3,1,18,0,4.0,3.0,4.4,11.7,3.0,2.56,0.0
2018,3,1,18,15,2.0,1.5,4.35,11.65,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.5,8.5,4.0,3.41,0.0
2018,3,2,7,0,0.0,8.0,1.6,8.7,8.0,6.57,0.0
2018,3,2,7,15,0.0,15.0,1.8,8.85,15.0,12.34,4.82
2018,3,2,7,30,0.0,22.0,2.0,9.0,22.0,18.12,10.07
2018,3,2,7,45,0.0,32.0,2.15,9.1,32.0,26.4,17.44
2018,3,2,8,0,0.0,42.0,2.3,9.2,42.0,34.7,24.76
2018,3,2,8,15,0.0,47.0,2.45,9.35,47.0,38.86,28.36
2018,3,2,8,30,0.0,52.0,2.6,9.5,52.0,43.02,31.89
2018,3,2,8,45,1.0,74.0,2.8,9.65,74.5,62.31,48.48
2018,3,2,9,0,2.0,96.0,3.0,9.8,97.0,83.45,66.44
2018,3,2,9,15,4.0,121.5,3.15,9.95,123.5,109.51,88.42
2018,3,2,9,30,6.0,147.0,3.3,10.1,150.0,135.85,110.35
2018,3,2,9,45,6.0,162.5,3.45,10.25,166.0,150.13,121.89
2018,3,2,10,0,6.0,178.0,3.6,10.4,182.0,164.34,133.32
2018,3,2,10,15,34.0,221.5,3.75,10.55,243.5,254.18,208.02
2018,3,2,10,30,62.0,265.0,3.9,10.7,305.0,329.03,268.82
2018,3,2,10,45,184.5,284.5,4.0,10.85,409.5,491.71,401.03
2018,3,2,11,0,307.0,304.0,4.1,11.0,514.0,651.23,525.24
2018,3,2,11,15,261.0,312.0,4.2,11.05,493.5,605.89,488.17
2018,3,2,11,30,215.0,320.0,4.3,11.1,473.0,540.43,436.78
2018,3,2,11,45,132.5,313.0,4.35,11.15,407.5,445.99,360.81
2018,3,2,12,0,50.0,306.0,4.4,11.2,342.0,337.44,272.41
2018,3,2,12,15,36.0,283.5,4.45,11.25,309.5,297.47,240.25
2018,3,2,12,30,22.0,261.0,4.5,11.3,277.0,245.97,198.38
2018,3,2,12,45,18.0,243.5,4.55,11.3,256.5,224.79,181.23
2018,3,2,13,0,14.0,226.0,4.6,11.3,236.0,204.31,164.55
2018,3,2,13,15,55.5,262.0,4.6,11.3,300.5,275.19,223.3
2018,3,2,13,30,97.0,298.0,4.6,11.3,365.0,331.71,269.35
2018,3,2,13,45,70.5,274.0,4.6,11.25,322.0,285.14,231.32
2018,3,2,14,0,44.0,250.0,4.6,11.2,279.0,241.99,196.12
2018,3,2,14,15,51.5,240.5,4.6,11.1,272.5,232.65,188.76
2018,3,2,14,30,59.0,231.0,4.6,11.0,266.0,222.49,180.48
2018,3,2,14,45,64.0,221.0,4.55,10.9,257.0,210.0,170.09
2018,3,2,15,0,69.0,211.0,4.5,10.8,248.0,196.85,158.97
2018,3,2,15,15,37.5,164.5,4.5,10.8,184.5,144.75,116.23
2018,3,2,15,30,6.0,118.0,4.5,10.8,121.0,98.0,78.08
2018,3,2,15,45,13.5,108.0,4.3,10.45,113.5,90.25,71.47
2018,3,2,16,0,21.0,98.0,4.1,10.1,106.0,80.44,63.16
2018,3,2,16,15,37.5,95.5,3.8,9.85,107.5,75.68,59.78
2018,3,2,16,30,54.0,93.0,3.5,9.6,109.0,72.42,60.16
2018,3,2,16,45,27.0,65.5,3.25,9.35,73.5,52.55,42.17
2018,3,2,17,0,0.0,38.0,3.0,9.1,38.0,31.4,22.84
2018,3,2,17,15,0.0,26.5,2.9,8.95,26.5,21.86,13.9
2018,3,2,17,30,0.0,15.0,2.8,8.8,15.0,12.35,4.8
2018,3,2,17,45,0.0,8.5,2.7,8.6,8.5,6.99,0.0
2018,3,2,18,0,0.0,2.0,2.6,8.4,2.0,1.71,0.0
2018,3,2,18,15,0.0,1.0,2.65,8.4,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,6,15,6.0,1.5,1.3,6.05,1.5,0.0,0.0
2018,3,3,6,30,12.0,3.0,1.4,6.4,3.0,0.0,0.0
2018,3,3,6,45,127.5,18.5,1.45,6.7,28.5,92.01,0.0
2018,3,3,7,0,243.0,34.0,1.5,7.0,54.0,241.15,177.73
2018,3,3,7,15,366.0,44.5,1.55,7.2,99.0,349.27,290.89
2018,3,3,7,30,489.0,55.0,1.6,7.4,144.0,471.65,396.86
2018,3,3,7,45,566.0,61.5,1.65,7.65,195.5,562.11,471.26
2018,3,3,8,0,643.0,68.0,1.7,7.9,247.0,656.17,544.83
2018,3,3,8,15,692.5,73.0,1.65,8.1,299.5,727.76,597.2
2018,3,3,8,30,742.0,78.0,1.6,8.3,352.0,799.92,647.75
2018,3,3,8,45,726.0,90.0,1.6,8.5,388.0,820.96,660.0
2018,3,3,9,0,710.0,102.0,1.6,8.7,424.0,837.82,669.49
2018,3,3,9,15,660.0,124.0,1.6,8.95,446.0,829.71,660.92
2018,3,3,9,30,610.0,146.0,1.6,9.2,468.0,815.45,648.36
2018,3,3,9,45,584.0,166.0,1.6,9.45,492.5,808.99,641.65
2018,3,3,10,0,558.0,186.0,1.6,9.7,517.0,808.76,639.5
2018,3,3,10,15,516.0,189.5,1.7,9.85,508.0,769.59,610.24
2018,3,3,10,30,474.0,193.0,1.8,10.0,499.0,727.81,579.08
2018,3,3,10,45,281.5,239.5,1.9,10.2,423.0,558.58,448.54
2018,3,3,11,0,89.0,286.0,2.0,10.4,347.0,371.05,298.82
2018,3,3,11,15,246.0,282.5,2.1,10.45,457.0,557.76,448.0
2018,3,3,11,30,403.0,279.0,2.2,10.5,567.0,715.43,567.01
2018,3,3,11,45,340.5,284.5,2.3,10.6,530.0,629.68,501.29
2018,3,3,12,0,278.0,290.0,2.4,10.7,493.0,564.57,451.46
2018,3,3,12,15,153.5,254.0,2.5,10.7,366.0,387.41,313.24
2018,3,3,12,30,29.0,218.0,2.6,10.7,239.0,223.21,179.62
2018,3,3,12,45,37.5,237.0,2.7,10.65,264.0,245.53,198.39
2018,3,3,13,0,46.0,256.0,2.8,10.6,289.0,266.63,215.56
2018,3,3,13,15,112.5,252.5,2.85,10.55,331.0,318.69,258.94
2018,3,3,13,30,179.0,249.0,2.9,10.5,373.0,351.92,286.46
2018,3,3,13,45,209.0,245.0,2.95,10.4,385.0,362.85,295.11
2018,3,3,14,0,239.0,241.0,3.0,10.3,397.0,360.59,293.07
2018,3,3,14,15,316.0,231.5,3.0,10.15,428.0,374.29,303.41
2018,3,3,14,30,393.0,222.0,3.0,10.0,459.0,384.08,309.21
2018,3,3,14,45,473.0,194.0,3.0,9.85,462.0,363.79,289.64
2018,3,3,15,0,553.0,166.0,3.0,9.7,465.0,333.77,260.3
2018,3,3,15,15,478.0,165.5,3.0,9.7,409.0,272.15,207.81
2018,3,3,15,30,403.0,165.0,3.0,9.7,353.0,219.25,163.69
2018,3,3,15,45,432.0,143.0,2.95,9.35,326.0,175.33,124.63
2018,3,3,16,0,461.0,121.0,2.9,9.0,299.0,128.05,86.85
2018,3,3,16,15,460.0,103.5,2.65,8.65,260.5,80.07,60.32
2018,3,3,16,30,459.0,86.0,2.4,8.3,222.0,63.5,52.38
2018,3,3,16,45,394.5,75.0,2.2,7.95,176.0,55.93,45.51
2018,3,3,17,0,330.0,64.0,2.0,7.6,130.0,48.2,38.27
2018,3,3,17,15,254.0,49.5,1.9,7.3,91.5,37.68,28.26
2018,3,3,17,30,178.0,35.0,1.8,7.0,53.0,26.92,17.48
2018,3,3,17,45,104.0,21.0,1.65,6.7,30.0,16.32,0.0
2018,3,3,18,0,30.0,7.0,1.5,6.4,7.0,5.97,0.0
2018,3,3,18,15,15.0,3.5,1.5,6.25,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
