Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,6,15,16.5,2.5,1.0,5.05,2.0,0.0,0.0
2018,3,4,6,30,33.0,5.0,1.0,5.4,4.0,0.0,0.0
2018,3,4,6,45,182.0,18.0,0.95,5.7,32.0,124.36,0.0
2018,3,4,7,0,331.0,31.0,0.9,6.0,60.0,293.27,223.51
2018,3,4,7,15,467.0,38.5,1.0,6.35,109.0,414.91,344.3
2018,3,4,7,30,603.0,46.0,1.1,6.7,158.0,546.66,454.44
2018,3,4,7,45,674.5,50.5,1.15,7.0,212.0,627.37,519.01
2018,3,4,8,0,746.0,55.0,1.2,7.3,266.0,718.86,588.38
2018,3,4,8,15,788.0,58.0,1.25,7.75,319.0,785.24,635.48
2018,3,4,8,30,830.0,61.0,1.3,8.2,372.0,851.29,680.6
2018,3,4,8,45,859.0,63.0,1.4,8.65,422.0,893.2,707.87
2018,3,4,9,0,888.0,65.0,1.5,9.1,472.0,942.68,740.11
2018,3,4,9,15,905.5,68.5,1.5,9.5,518.0,980.8,762.44
2018,3,4,9,30,923.0,72.0,1.5,9.9,564.0,1015.76,782.41
2018,3,4,9,45,934.5,75.0,1.45,10.3,603.5,1040.6,794.54
2018,3,4,10,0,946.0,78.0,1.4,10.7,643.0,1061.6,804.17
2018,3,4,10,15,956.0,79.0,1.4,11.0,676.0,1074.53,809.81
2018,3,4,10,30,966.0,80.0,1.4,11.3,709.0,1083.34,813.03
2018,3,4,10,45,973.0,81.0,1.4,11.6,734.5,1084.88,811.78
2018,3,4,11,0,980.0,82.0,1.4,11.9,760.0,1082.11,808.03
2018,3,4,11,15,924.0,105.0,1.45,12.15,756.5,1038.5,779.07
2018,3,4,11,30,868.0,128.0,1.5,12.4,753.0,1003.0,755.83
2018,3,4,11,45,796.5,157.5,1.55,12.6,736.5,944.36,716.98
2018,3,4,12,0,725.0,187.0,1.6,12.8,720.0,892.75,682.63
2018,3,4,12,15,528.5,261.0,1.65,12.9,649.5,760.08,587.52
2018,3,4,12,30,332.0,335.0,1.7,13.0,579.0,627.69,489.03
2018,3,4,12,45,327.5,329.0,1.8,13.1,568.0,599.37,469.62
2018,3,4,13,0,323.0,323.0,1.9,13.2,557.0,570.36,448.47
2018,3,4,13,15,360.0,302.5,1.9,13.2,558.0,557.29,439.46
2018,3,4,13,30,397.0,282.0,1.9,13.2,559.0,540.41,427.11
2018,3,4,13,45,540.0,229.0,1.95,13.25,592.5,566.36,447.65
2018,3,4,14,0,683.0,176.0,2.0,13.3,626.0,571.54,450.91
2018,3,4,14,15,775.5,140.0,2.05,13.2,628.5,544.4,428.29
2018,3,4,14,30,868.0,104.0,2.1,13.1,631.0,506.66,395.67
2018,3,4,14,45,853.5,100.5,2.15,13.0,592.5,442.46,341.15
2018,3,4,15,0,839.0,97.0,2.2,12.9,554.0,378.6,285.29
2018,3,4,15,15,774.0,101.0,2.2,12.9,496.5,307.71,223.95
2018,3,4,15,30,709.0,105.0,2.2,12.9,439.0,240.07,166.04
2018,3,4,15,45,746.0,88.0,2.2,12.5,407.5,181.62,114.12
2018,3,4,16,0,783.0,71.0,2.2,12.1,376.0,122.5,68.8
2018,3,4,16,15,763.0,65.5,2.0,11.4,329.0,62.74,50.95
2018,3,4,16,30,743.0,60.0,1.8,10.7,282.0,51.68,41.26
2018,3,4,16,45,609.0,59.5,1.65,10.0,219.0,47.03,37.13
2018,3,4,17,0,475.0,59.0,1.5,9.3,156.0,47.2,37.16
2018,3,4,17,15,317.0,48.0,1.55,8.8,104.5,36.82,27.37
2018,3,4,17,30,159.0,37.0,1.6,8.3,53.0,28.35,18.77
2018,3,4,17,45,95.0,22.0,1.65,7.75,30.0,17.25,0.0
2018,3,4,18,0,31.0,7.0,1.7,7.2,7.0,5.97,0.0
2018,3,4,18,15,15.5,3.5,1.65,7.3,3.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,6,15,28.5,3.5,1.8,3.5,3.0,0.0,0.0
2018,3,5,6,30,57.0,7.0,1.9,4.3,6.0,0.0,0.0
2018,3,5,6,45,223.0,19.5,2.0,5.1,36.5,150.43,0.0
2018,3,5,7,0,389.0,32.0,2.1,5.9,67.0,333.03,261.31
2018,3,5,7,15,509.0,39.5,2.15,6.6,117.0,445.91,373.32
2018,3,5,7,30,629.0,47.0,2.2,7.3,167.0,559.81,469.81
2018,3,5,7,45,692.0,52.5,2.25,7.95,221.0,644.3,537.92
2018,3,5,8,0,755.0,58.0,2.3,8.6,275.0,730.87,603.84
2018,3,5,8,15,794.5,62.0,2.25,9.35,328.5,796.92,650.11
2018,3,5,8,30,834.0,66.0,2.2,10.1,382.0,862.42,693.82
2018,3,5,8,45,861.5,69.0,2.1,10.85,432.5,914.48,725.56
2018,3,5,9,0,889.0,72.0,2.0,11.6,483.0,953.97,747.38
2018,3,5,9,15,910.5,73.5,1.85,12.15,529.5,993.14,768.23
2018,3,5,9,30,932.0,75.0,1.7,12.7,576.0,1029.36,786.3
2018,3,5,9,45,948.0,76.0,1.55,13.3,617.0,1056.11,797.34
2018,3,5,10,0,964.0,77.0,1.4,13.9,658.0,1079.13,805.65
2018,3,5,10,15,973.0,78.5,1.35,14.25,691.0,1091.72,809.76
2018,3,5,10,30,982.0,80.0,1.3,14.6,724.0,1100.09,811.42
2018,3,5,10,45,988.0,80.5,1.2,15.0,749.0,1099.87,806.65
2018,3,5,11,0,994.0,81.0,1.1,15.4,774.0,1095.31,799.39
2018,3,5,11,15,997.0,82.0,1.1,15.6,791.0,1084.0,790.94
2018,3,5,11,30,1000.0,83.0,1.1,15.8,808.0,1068.37,780.06
2018,3,5,11,45,1001.5,83.0,1.05,16.05,816.5,1045.91,763.89
2018,3,5,12,0,1003.0,83.0,1.0,16.3,825.0,1019.34,745.37
2018,3,5,12,15,1003.5,83.0,1.0,16.4,826.0,987.88,725.3
2018,3,5,12,30,1004.0,83.0,1.0,16.5,827.0,952.59,702.81
2018,3,5,12,45,1003.5,82.0,0.95,16.65,819.0,911.74,675.62
2018,3,5,13,0,1003.0,81.0,0.9,16.8,811.0,867.46,646.17
2018,3,5,13,15,997.5,81.0,0.9,16.8,794.0,817.33,613.8
2018,3,5,13,30,992.0,81.0,0.9,16.8,777.0,764.58,578.42
2018,3,5,13,45,984.0,80.0,0.9,16.85,751.5,706.88,536.84
2018,3,5,14,0,976.0,79.0,0.9,16.9,726.0,647.36,492.61
2018,3,5,14,15,954.0,80.5,0.9,16.8,689.0,581.34,442.35
2018,3,5,14,30,932.0,82.0,0.9,16.7,652.0,515.52,390.41
2018,3,5,14,45,886.5,85.0,0.9,16.6,600.5,442.08,331.18
2018,3,5,15,0,841.0,88.0,0.9,16.5,549.0,370.61,271.85
2018,3,5,15,15,851.0,80.0,0.9,16.5,515.0,310.31,218.37
2018,3,5,15,30,861.0,72.0,0.9,16.5,481.0,251.45,165.51
2018,3,5,15,45,824.5,71.0,0.85,16.05,430.0,182.53,109.14
2018,3,5,16,0,788.0,70.0,0.8,15.6,379.0,121.3,66.54
2018,3,5,16,15,768.0,64.0,0.8,14.9,331.5,60.8,48.47
2018,3,5,16,30,748.0,58.0,0.8,14.2,284.0,50.0,39.19
2018,3,5,16,45,637.0,56.5,0.85,13.5,224.0,44.79,34.63
2018,3,5,17,0,526.0,55.0,0.9,12.8,164.0,44.03,33.84
2018,3,5,17,15,413.5,44.5,0.95,12.3,115.0,36.03,26.33
2018,3,5,17,30,301.0,34.0,1.0,11.8,66.0,27.96,18.29
2018,3,5,17,45,198.0,22.0,1.1,11.25,38.5,18.41,0.34
2018,3,5,18,0,95.0,10.0,1.2,10.7,11.0,8.54,0.0
2018,3,5,18,15,47.5,5.0,1.25,10.45,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,6,6,15,27.5,3.5,1.45,7.65,3.5,0.0,0.0
2018,3,6,6,30,55.0,7.0,1.5,8.3,7.0,5.97,0.0
2018,3,6,6,45,210.5,20.0,1.5,8.95,37.5,171.4,0.0
2018,3,6,7,0,366.0,33.0,1.5,9.6,68.0,319.48,250.78
2018,3,6,7,15,486.5,40.5,1.55,10.25,117.5,431.75,356.46
2018,3,6,7,30,607.0,48.0,1.6,10.9,167.0,553.26,456.52
2018,3,6,7,45,672.0,53.5,1.7,11.5,221.0,630.46,517.51
2018,3,6,8,0,737.0,59.0,1.8,12.1,275.0,717.96,583.13
2018,3,6,8,15,778.5,62.5,1.95,12.85,328.0,784.48,630.29
2018,3,6,8,30,820.0,66.0,2.1,13.6,381.0,850.62,675.51
2018,3,6,8,45,715.0,96.0,2.2,14.4,396.0,820.26,650.06
2018,3,6,9,0,610.0,126.0,2.3,15.2,411.0,773.16,613.32
2018,3,6,9,15,582.0,147.5,2.45,15.7,440.5,781.85,618.14
2018,3,6,9,30,554.0,169.0,2.6,16.2,470.0,778.96,614.11
2018,3,6,9,45,745.5,125.0,2.75,16.75,560.0,933.37,721.57
2018,3,6,10,0,937.0,81.0,2.9,17.3,650.0,1057.62,802.96
2018,3,6,10,15,953.0,81.0,2.95,17.6,685.5,1075.2,811.41
2018,3,6,10,30,969.0,81.0,3.0,17.9,721.0,1088.71,818.36
2018,3,6,10,45,975.5,81.5,3.05,18.2,746.0,1088.99,816.75
2018,3,6,11,0,982.0,82.0,3.1,18.5,771.0,1084.96,812.62
2018,3,6,11,15,986.0,83.0,3.05,18.7,788.5,1074.7,803.94
2018,3,6,11,30,990.0,84.0,3.0,18.9,806.0,1060.14,792.68
2018,3,6,11,45,950.5,101.0,3.0,19.1,801.0,1018.13,763.83
2018,3,6,12,0,911.0,118.0,3.0,19.3,796.0,972.96,733.04
2018,3,6,12,15,861.0,138.0,2.95,19.35,779.0,929.74,703.49
2018,3,6,12,30,811.0,158.0,2.9,19.4,762.0,874.18,665.31
2018,3,6,12,45,770.0,171.5,2.8,19.5,740.5,824.88,630.82
2018,3,6,13,0,729.0,185.0,2.7,19.6,719.0,769.65,590.16
2018,3,6,13,15,804.5,152.5,2.55,19.6,730.0,752.29,577.94
2018,3,6,13,30,880.0,120.0,2.4,19.6,741.0,730.69,561.59
2018,3,6,13,45,860.5,120.0,2.3,19.55,711.0,670.48,516.13
2018,3,6,14,0,841.0,120.0,2.2,19.5,681.0,609.93,469.62
2018,3,6,14,15,828.0,114.0,2.05,19.35,645.5,547.28,420.39
2018,3,6,14,30,815.0,108.0,1.9,19.2,610.0,484.4,369.54
2018,3,6,14,45,844.5,92.0,1.75,19.05,584.5,429.77,322.88
2018,3,6,15,0,874.0,76.0,1.6,18.9,559.0,372.58,272.22
2018,3,6,15,15,866.0,72.0,1.6,18.9,519.0,309.69,216.7
2018,3,6,15,30,858.0,68.0,1.6,18.9,479.0,246.76,161.15
2018,3,6,15,45,839.5,64.5,1.35,18.25,432.5,182.85,108.13
2018,3,6,16,0,821.0,61.0,1.1,17.6,386.0,115.9,60.56
2018,3,6,16,15,751.0,61.0,1.0,16.85,328.0,57.28,45.01
2018,3,6,16,30,681.0,61.0,0.9,16.1,270.0,51.83,40.49
2018,3,6,16,45,576.5,59.0,0.85,15.3,213.0,46.23,35.64
2018,3,6,17,0,472.0,57.0,0.8,14.5,156.0,45.27,34.72
2018,3,6,17,15,405.5,46.5,0.85,14.0,114.5,37.61,27.56
2018,3,6,17,30,339.0,36.0,0.9,13.5,73.0,29.77,19.81
2018,3,6,17,45,209.0,23.0,0.9,13.0,42.0,19.26,2.74
2018,3,6,18,0,79.0,10.0,0.9,12.5,11.0,8.54,0.0
2018,3,6,18,15,39.5,5.0,0.9,12.35,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,6,15,7.0,2.5,1.25,9.8,2.5,0.0,0.0
2018,3,7,6,30,14.0,5.0,1.2,10.0,5.0,12.0,0.0
2018,3,7,6,45,7.0,15.0,1.15,10.15,15.0,18.47,0.0
2018,3,7,7,0,0.0,25.0,1.1,10.3,25.0,20.66,11.21
2018,3,7,7,15,0.0,40.0,1.2,10.85,40.0,35.08,24.29
2018,3,7,7,30,0.0,55.0,1.3,11.4,55.0,49.0,36.61
2018,3,7,7,45,0.0,60.0,1.4,11.9,60.0,51.31,38.76
2018,3,7,8,0,0.0,65.0,1.5,12.4,65.0,54.6,41.55
2018,3,7,8,15,0.0,64.5,1.65,12.95,64.5,53.45,40.41
2018,3,7,8,30,0.0,64.0,1.8,13.5,64.0,53.03,39.85
2018,3,7,8,45,0.0,62.5,1.95,14.05,62.5,51.79,38.57
2018,3,7,9,0,0.0,61.0,2.1,14.6,61.0,50.55,37.3
2018,3,7,9,15,12.5,106.5,2.2,15.2,113.5,102.64,81.21
2018,3,7,9,30,25.0,152.0,2.3,15.8,166.0,171.87,138.02
2018,3,7,9,45,202.5,198.0,2.4,16.4,321.5,441.52,356.46
2018,3,7,10,0,380.0,244.0,2.5,17.0,477.0,674.3,531.36
2018,3,7,10,15,512.5,216.0,2.55,17.35,547.0,796.76,618.9
2018,3,7,10,30,645.0,188.0,2.6,17.7,617.0,904.59,693.18
2018,3,7,10,45,707.0,172.5,2.7,18.1,658.5,943.92,717.85
2018,3,7,11,0,769.0,157.0,2.8,18.5,700.0,978.19,739.6
2018,3,7,11,15,871.0,120.0,2.85,18.7,748.5,1016.0,763.81
2018,3,7,11,30,973.0,83.0,2.9,18.9,797.0,1042.78,780.56
2018,3,7,11,45,975.5,83.5,2.9,19.05,806.5,1022.28,765.78
2018,3,7,12,0,978.0,84.0,2.9,19.2,816.0,997.71,748.87
2018,3,7,12,15,979.5,83.5,2.9,19.25,817.0,967.17,728.33
2018,3,7,12,30,981.0,83.0,2.9,19.3,818.0,932.85,705.27
2018,3,7,12,45,981.0,81.0,2.9,19.35,810.0,892.05,677.74
2018,3,7,13,0,981.0,79.0,2.9,19.4,802.0,847.92,647.78
2018,3,7,13,15,977.5,78.5,2.85,19.4,786.0,799.59,614.47
2018,3,7,13,30,974.0,78.0,2.8,19.4,770.0,748.56,578.12
2018,3,7,13,45,968.0,77.0,2.75,19.35,746.0,692.96,536.07
2018,3,7,14,0,962.0,76.0,2.7,19.3,722.0,635.37,491.37
2018,3,7,14,15,953.0,75.0,2.65,19.15,690.5,574.49,442.97
2018,3,7,14,30,944.0,74.0,2.6,19.0,659.0,512.48,392.04
2018,3,7,14,45,930.5,72.5,2.55,18.85,620.0,447.34,337.02
2018,3,7,15,0,917.0,71.0,2.5,18.7,581.0,382.17,280.29
2018,3,7,15,15,899.5,69.0,2.5,18.7,537.0,315.72,221.44
2018,3,7,15,30,882.0,67.0,2.5,18.7,493.0,250.31,163.65
2018,3,7,15,45,856.0,64.5,2.25,17.95,443.5,184.54,109.21
2018,3,7,16,0,830.0,62.0,2.0,17.2,394.0,116.6,61.19
2018,3,7,16,15,793.5,58.5,1.85,16.35,341.5,55.16,43.25
2018,3,7,16,30,757.0,55.0,1.7,15.5,289.0,47.52,36.76
2018,3,7,16,45,701.0,50.0,1.55,14.65,236.0,43.58,33.38
2018,3,7,17,0,645.0,45.0,1.4,13.8,183.0,39.66,29.84
2018,3,7,17,15,549.0,39.0,1.45,13.15,133.5,34.68,25.1
2018,3,7,17,30,453.0,33.0,1.5,12.5,84.0,27.37,17.93
2018,3,7,17,45,281.0,22.0,1.55,11.9,48.5,18.37,4.0
2018,3,7,18,0,109.0,11.0,1.6,11.3,13.0,9.39,0.0
2018,3,7,18,15,54.5,5.5,1.55,11.2,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,8,6,15,13.0,3.5,0.55,11.95,3.5,0.0,0.0
2018,3,8,6,30,26.0,7.0,0.5,12.3,7.0,20.36,0.0
2018,3,8,6,45,70.5,22.5,0.5,12.65,28.5,86.01,15.99
2018,3,8,7,0,115.0,38.0,0.5,13.0,50.0,147.22,115.04
2018,3,8,7,15,159.0,56.0,0.5,13.35,83.0,203.85,166.85
2018,3,8,7,30,203.0,74.0,0.5,13.7,116.0,264.12,218.66
2018,3,8,7,45,252.5,92.0,0.5,14.05,158.5,331.98,274.57
2018,3,8,8,0,302.0,110.0,0.5,14.4,201.0,403.0,330.58
2018,3,8,8,15,296.0,131.5,0.6,14.9,234.0,433.2,352.41
2018,3,8,8,30,290.0,153.0,0.7,15.4,267.0,461.46,372.39
2018,3,8,8,45,323.0,169.0,0.8,15.9,311.0,516.86,413.21
2018,3,8,9,0,356.0,185.0,0.9,16.4,355.0,572.63,453.04
2018,3,8,9,15,465.5,175.5,1.05,16.8,419.5,694.01,541.3
2018,3,8,9,30,575.0,166.0,1.2,17.2,484.0,796.37,612.12
2018,3,8,9,45,708.0,135.5,1.3,17.65,554.0,909.26,686.27
2018,3,8,10,0,841.0,105.0,1.4,18.1,624.0,1003.39,745.58
2018,3,8,10,15,866.5,102.5,1.5,18.4,661.0,1026.94,758.87
2018,3,8,10,30,892.0,100.0,1.6,18.7,698.0,1034.49,762.86
2018,3,8,10,45,919.0,93.5,1.7,18.95,729.0,1047.18,770.63
2018,3,8,11,0,946.0,87.0,1.8,19.2,760.0,1055.61,775.71
2018,3,8,11,15,952.0,87.0,1.9,19.4,777.5,1046.42,769.78
2018,3,8,11,30,958.0,87.0,2.0,19.6,795.0,1033.03,761.43
2018,3,8,11,45,962.0,86.5,2.1,19.75,804.5,1013.0,748.98
2018,3,8,12,0,966.0,86.0,2.2,19.9,814.0,988.92,733.92
2018,3,8,12,15,967.5,85.5,2.25,19.95,815.0,958.63,714.46
2018,3,8,12,30,969.0,85.0,2.3,20.0,816.0,924.61,692.49
2018,3,8,12,45,916.5,104.0,2.4,20.0,789.5,863.08,652.25
2018,3,8,13,0,864.0,123.0,2.5,20.0,763.0,808.37,616.17
2018,3,8,13,15,640.0,190.0,2.45,19.95,658.5,670.53,515.65
2018,3,8,13,30,416.0,257.0,2.4,19.9,554.0,538.24,416.11
2018,3,8,13,45,440.0,248.5,2.4,19.85,553.5,518.15,401.5
2018,3,8,14,0,464.0,240.0,2.4,19.8,553.0,494.59,383.01
2018,3,8,14,15,574.0,198.0,2.35,19.6,567.5,483.67,373.65
2018,3,8,14,30,684.0,156.0,2.3,19.4,582.0,463.47,355.24
2018,3,8,14,45,794.0,116.0,2.25,19.25,582.0,429.24,323.73
2018,3,8,15,0,904.0,76.0,2.2,19.1,582.0,381.38,278.91
2018,3,8,15,15,886.5,74.0,2.2,19.1,538.0,315.6,220.9
2018,3,8,15,30,869.0,72.0,2.2,19.1,494.0,250.87,164.02
2018,3,8,15,45,844.5,68.5,2.0,18.55,445.0,180.87,106.36
2018,3,8,16,0,820.0,65.0,1.8,18.0,396.0,117.3,62.1
2018,3,8,16,15,747.0,65.5,1.6,17.25,336.5,59.1,46.52
2018,3,8,16,30,674.0,66.0,1.4,16.5,277.0,51.17,39.83
2018,3,8,16,45,604.0,59.5,1.25,15.75,223.0,46.67,35.97
2018,3,8,17,0,534.0,53.0,1.1,15.0,169.0,42.16,31.92
2018,3,8,17,15,485.0,43.5,1.1,14.35,127.0,35.24,25.51
2018,3,8,17,30,436.0,34.0,1.1,13.7,85.0,28.12,18.57
2018,3,8,17,45,250.5,22.0,1.15,13.05,48.0,18.23,5.14
2018,3,8,18,0,65.0,10.0,1.2,12.4,11.0,8.54,0.0
2018,3,8,18,15,32.5,5.0,1.2,12.2,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,6,15,23.5,3.5,1.1,10.45,4.0,0.0,0.0
2018,3,9,6,30,47.0,7.0,1.2,10.8,8.0,32.02,0.0
2018,3,9,6,45,204.5,21.0,1.3,11.15,41.5,176.89,70.39
2018,3,9,7,0,362.0,35.0,1.4,11.5,75.0,320.41,257.34
2018,3,9,7,15,441.5,43.5,1.3,12.05,118.5,404.8,333.87
2018,3,9,7,30,521.0,52.0,1.2,12.6,162.0,495.27,408.11
2018,3,9,7,45,621.5,54.5,1.15,13.1,220.5,599.54,488.19
2018,3,9,8,0,722.0,57.0,1.1,13.6,279.0,705.11,564.29
2018,3,9,8,15,758.0,61.0,1.2,14.15,330.5,766.79,606.63
2018,3,9,8,30,794.0,65.0,1.3,14.7,382.0,827.93,647.54
2018,3,9,8,45,788.0,76.0,1.35,15.25,423.0,858.19,665.23
2018,3,9,9,0,782.0,87.0,1.4,15.8,464.0,884.46,680.19
2018,3,9,9,15,719.0,114.5,1.5,16.1,486.0,878.26,674.18
2018,3,9,9,30,656.0,142.0,1.6,16.4,508.0,858.88,659.59
2018,3,9,9,45,774.5,116.0,1.7,16.7,576.5,945.38,717.45
2018,3,9,10,0,893.0,90.0,1.8,17.0,645.0,1025.91,768.82
2018,3,9,10,15,862.0,106.5,1.8,17.2,664.5,1027.58,766.81
2018,3,9,10,30,831.0,123.0,1.8,17.4,684.0,1012.35,754.92
2018,3,9,10,45,789.0,146.5,1.8,17.6,694.5,988.88,738.02
2018,3,9,11,0,747.0,170.0,1.8,17.8,705.0,970.93,725.01
2018,3,9,11,15,773.0,164.0,1.85,17.9,728.5,975.68,728.0
2018,3,9,11,30,799.0,158.0,1.9,18.0,752.0,968.42,722.95
2018,3,9,11,45,738.0,184.5,1.95,18.15,738.0,925.19,694.05
2018,3,9,12,0,677.0,211.0,2.0,18.3,724.0,871.93,658.39
2018,3,9,12,15,539.0,267.5,2.1,18.35,676.0,773.88,588.55
2018,3,9,12,30,401.0,324.0,2.2,18.4,628.0,672.44,514.94
2018,3,9,12,45,364.0,332.0,2.25,18.45,606.0,628.9,483.52
2018,3,9,13,0,327.0,340.0,2.3,18.5,584.0,586.51,452.13
2018,3,9,13,15,362.0,324.0,2.3,18.35,588.5,575.78,445.21
2018,3,9,13,30,397.0,308.0,2.3,18.2,593.0,561.21,434.89
2018,3,9,13,45,392.5,297.5,2.25,18.05,572.0,522.59,405.75
2018,3,9,14,0,388.0,287.0,2.2,17.9,551.0,483.68,375.99
2018,3,9,14,15,327.0,286.0,2.15,17.7,501.5,423.21,329.25
2018,3,9,14,30,266.0,285.0,2.1,17.5,452.0,368.74,286.83
2018,3,9,14,45,223.0,271.5,2.05,17.35,405.5,315.17,244.82
2018,3,9,15,0,180.0,258.0,2.0,17.2,359.0,270.71,209.78
2018,3,9,15,15,175.0,237.5,2.0,17.2,329.5,236.98,182.25
2018,3,9,15,30,170.0,217.0,2.0,17.2,300.0,204.19,155.39
2018,3,9,15,45,179.5,193.5,2.0,16.6,273.5,172.54,129.61
2018,3,9,16,0,189.0,170.0,2.0,16.0,247.0,140.19,104.88
2018,3,9,16,15,191.5,148.0,1.85,15.4,217.0,107.95,89.65
2018,3,9,16,30,194.0,126.0,1.7,14.8,187.0,89.99,74.33
2018,3,9,16,45,160.5,105.0,1.6,14.25,149.5,78.1,64.03
2018,3,9,17,0,127.0,84.0,1.5,13.7,112.0,63.32,50.86
2018,3,9,17,15,98.5,63.5,1.45,13.25,81.5,48.57,37.4
2018,3,9,17,30,70.0,43.0,1.4,12.8,51.0,33.51,23.37
2018,3,9,17,45,46.5,26.5,1.35,12.4,30.5,20.89,7.88
2018,3,9,18,0,23.0,10.0,1.3,12.0,10.0,8.54,0.0
2018,3,9,18,15,11.5,5.0,1.25,11.85,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.7,10.65,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.7,10.8,2.0,1.71,0.0
2018,3,10,6,45,0.0,4.5,0.7,10.95,4.5,3.69,0.0
2018,3,10,7,0,0.0,7.0,0.7,11.1,7.0,5.74,0.0
2018,3,10,7,15,0.0,8.0,0.8,11.3,8.0,6.56,0.0
2018,3,10,7,30,0.0,9.0,0.9,11.5,9.0,7.39,0.77
2018,3,10,7,45,0.0,40.0,1.05,11.7,40.0,33.04,23.09
2018,3,10,8,0,0.0,71.0,1.2,11.9,71.0,60.24,46.5
2018,3,10,8,15,0.0,91.0,1.25,12.15,91.0,79.17,62.49
2018,3,10,8,30,0.0,111.0,1.3,12.4,111.0,98.08,78.21
2018,3,10,8,45,0.0,93.0,1.35,12.6,93.0,78.64,61.48
2018,3,10,9,0,0.0,75.0,1.4,12.8,75.0,62.24,47.42
2018,3,10,9,15,0.0,58.0,1.45,13.05,58.0,48.08,35.28
2018,3,10,9,30,0.0,41.0,1.5,13.3,41.0,33.96,23.21
2018,3,10,9,45,0.0,48.5,1.55,13.55,48.5,40.22,28.4
2018,3,10,10,0,0.0,56.0,1.6,13.8,56.0,46.49,33.54
2018,3,10,10,15,0.5,75.5,1.7,13.95,76.0,63.3,47.48
2018,3,10,10,30,1.0,95.0,1.8,14.1,96.0,80.19,61.36
2018,3,10,10,45,0.5,82.5,1.9,14.25,83.0,69.2,52.11
2018,3,10,11,0,0.0,70.0,2.0,14.4,70.0,58.27,42.95
2018,3,10,11,15,1.5,114.5,2.05,14.55,115.5,97.72,75.43
2018,3,10,11,30,3.0,159.0,2.1,14.7,161.0,138.5,108.5
2018,3,10,11,45,6.5,186.5,2.15,14.85,191.5,166.19,130.75
2018,3,10,12,0,10.0,214.0,2.2,15.0,222.0,193.68,152.67
2018,3,10,12,15,6.0,175.0,2.15,15.05,180.0,154.29,120.87
2018,3,10,12,30,2.0,136.0,2.1,15.1,138.0,116.24,90.06
2018,3,10,12,45,1.0,127.5,2.05,15.15,128.5,107.88,83.29
2018,3,10,13,0,0.0,119.0,2.0,15.2,119.0,99.67,76.61
2018,3,10,13,15,0.0,103.0,1.95,15.1,103.0,86.0,65.53
2018,3,10,13,30,0.0,87.0,1.9,15.0,87.0,72.5,54.55
2018,3,10,13,45,0.0,86.0,1.85,14.9,86.0,71.63,53.95
2018,3,10,14,0,0.0,85.0,1.8,14.8,85.0,70.77,53.34
2018,3,10,14,15,0.0,85.5,1.8,14.65,85.5,71.16,53.8
2018,3,10,14,30,0.0,86.0,1.8,14.5,86.0,71.55,54.27
2018,3,10,14,45,0.0,86.5,1.75,14.4,86.5,71.94,54.74
2018,3,10,15,0,0.0,87.0,1.7,14.3,87.0,72.33,55.24
2018,3,10,15,15,0.0,89.5,1.7,14.3,89.5,74.36,57.1
2018,3,10,15,30,0.0,92.0,1.7,14.3,92.0,76.22,58.84
2018,3,10,15,45,0.0,90.0,1.5,14.05,90.0,74.36,57.53
2018,3,10,16,0,0.0,88.0,1.3,13.8,88.0,72.37,56.1
2018,3,10,16,15,0.0,75.5,1.15,13.55,75.5,62.29,50.1
2018,3,10,16,30,0.0,63.0,1.0,13.3,63.0,52.2,41.28
2018,3,10,16,45,0.0,36.0,0.9,13.1,36.0,29.71,21.18
2018,3,10,17,0,0.0,9.0,0.8,12.9,9.0,7.39,1.02
2018,3,10,17,15,0.0,7.5,0.8,12.75,7.5,6.15,0.0
2018,3,10,17,30,0.0,6.0,0.8,12.6,6.0,4.92,0.0
2018,3,10,17,45,1.0,4.0,0.8,12.45,4.0,3.28,0.0
2018,3,10,18,0,2.0,2.0,0.8,12.3,2.0,1.71,0.0
2018,3,10,18,15,1.0,1.0,0.85,12.25,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,11,6,15,49.5,6.5,1.7,9.35,7.5,0.0,0.0
2018,3,11,6,30,99.0,13.0,1.7,9.6,15.0,66.13,0.0
2018,3,11,6,45,255.5,25.5,1.7,9.9,51.0,216.79,132.48
2018,3,11,7,0,412.0,38.0,1.7,10.2,87.0,357.14,291.4
2018,3,11,7,15,505.5,45.5,1.7,10.6,136.0,453.22,376.78
2018,3,11,7,30,599.0,53.0,1.7,11.0,185.0,556.13,460.82
2018,3,11,7,45,656.5,58.5,1.65,11.45,238.0,633.87,520.52
2018,3,11,8,0,714.0,64.0,1.6,11.9,291.0,708.52,574.67
2018,3,11,8,15,752.5,68.0,1.55,12.55,343.0,772.36,617.76
2018,3,11,8,30,791.0,72.0,1.5,13.2,395.0,835.7,658.61
2018,3,11,8,45,818.0,74.5,1.4,13.85,444.0,885.38,687.64
2018,3,11,9,0,845.0,77.0,1.3,14.5,493.0,933.01,714.26
2018,3,11,9,15,866.0,78.5,1.2,15.2,538.0,960.04,726.08
2018,3,11,9,30,887.0,80.0,1.1,15.9,583.0,994.82,742.86
2018,3,11,9,45,903.0,81.0,0.95,16.65,622.5,1020.75,752.11
2018,3,11,10,0,919.0,82.0,0.8,17.4,662.0,1043.09,758.73
2018,3,11,10,15,928.0,83.5,0.75,17.8,694.0,1055.09,762.06
2018,3,11,10,30,937.0,85.0,0.7,18.2,726.0,1063.04,763.13
2018,3,11,10,45,943.5,86.0,0.6,18.65,751.0,1063.69,758.51
2018,3,11,11,0,950.0,87.0,0.5,19.1,776.0,1060.13,751.6
2018,3,11,11,15,953.5,88.5,0.55,19.3,793.0,1049.93,745.41
2018,3,11,11,30,957.0,90.0,0.6,19.5,810.0,1035.55,736.89
2018,3,11,11,45,950.5,94.0,0.65,19.75,816.0,1010.33,721.69
2018,3,11,12,0,944.0,98.0,0.7,20.0,822.0,981.41,704.34
2018,3,11,12,15,874.0,130.5,0.75,20.1,801.0,932.13,674.45
2018,3,11,12,30,804.0,163.0,0.8,20.2,780.0,871.27,636.88
2018,3,11,12,45,803.5,162.0,0.85,20.3,773.0,835.27,615.03
2018,3,11,13,0,803.0,161.0,0.9,20.4,766.0,796.46,590.31
2018,3,11,13,15,734.5,184.5,0.9,20.4,729.0,732.23,545.43
2018,3,11,13,30,666.0,208.0,0.9,20.4,692.0,666.16,498.82
2018,3,11,13,45,652.0,204.0,0.9,20.35,665.0,613.93,461.82
2018,3,11,14,0,638.0,200.0,0.9,20.3,638.0,561.51,423.48
2018,3,11,14,15,625.0,193.0,0.9,20.15,606.5,507.16,382.81
2018,3,11,14,30,612.0,186.0,0.9,20.0,575.0,453.13,341.07
2018,3,11,14,45,555.0,191.0,0.9,19.8,527.5,388.66,290.83
2018,3,11,15,0,498.0,196.0,0.9,19.6,480.0,333.12,246.65
2018,3,11,15,15,508.0,176.0,0.9,19.6,447.0,282.94,204.32
2018,3,11,15,30,518.0,156.0,0.9,19.6,414.0,231.51,160.62
2018,3,11,15,45,539.5,135.0,1.0,18.9,380.0,179.92,118.12
2018,3,11,16,0,561.0,114.0,1.1,18.2,346.0,127.53,80.16
2018,3,11,16,15,557.5,100.0,1.15,17.6,305.5,75.19,60.42
2018,3,11,16,30,554.0,86.0,1.2,17.0,265.0,65.15,52.0
2018,3,11,16,45,531.5,74.5,1.2,16.35,221.5,57.73,45.63
2018,3,11,17,0,509.0,63.0,1.2,15.7,178.0,49.94,38.74
2018,3,11,17,15,408.0,53.0,1.15,15.2,130.0,42.68,32.03
2018,3,11,17,30,307.0,43.0,1.1,14.7,82.0,33.22,23.09
2018,3,11,17,45,188.0,28.0,1.0,14.2,48.5,21.75,10.01
2018,3,11,18,0,69.0,13.0,0.9,13.7,15.0,11.1,0.0
2018,3,11,18,15,34.5,6.5,0.85,13.55,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,6,15,2.5,2.5,1.65,11.4,2.5,0.0,0.0
2018,3,12,6,30,5.0,5.0,1.8,12.1,5.0,7.05,0.0
2018,3,12,6,45,2.5,15.5,2.0,12.85,15.5,14.3,4.18
2018,3,12,7,0,0.0,26.0,2.2,13.6,26.0,21.46,12.22
2018,3,12,7,15,4.0,44.0,2.4,14.15,45.0,40.6,28.96
2018,3,12,7,30,8.0,62.0,2.6,14.7,64.0,61.18,46.88
2018,3,12,7,45,179.0,81.5,2.8,15.3,139.0,255.69,215.11
2018,3,12,8,0,350.0,101.0,3.0,15.9,214.0,449.25,374.22
2018,3,12,8,15,372.0,93.0,3.2,16.35,231.0,467.71,388.09
2018,3,12,8,30,394.0,85.0,3.4,16.8,248.0,498.77,411.29
2018,3,12,8,45,291.5,140.0,3.6,17.25,268.5,448.53,367.94
2018,3,12,9,0,189.0,195.0,3.8,17.7,289.0,402.86,327.3
2018,3,12,9,15,212.5,209.5,3.85,18.0,324.0,443.25,358.28
2018,3,12,9,30,236.0,224.0,3.9,18.3,359.0,505.57,404.91
2018,3,12,9,45,224.0,253.5,4.0,18.6,388.5,505.7,402.92
2018,3,12,10,0,212.0,283.0,4.1,18.9,418.0,526.03,416.23
2018,3,12,10,15,291.5,285.0,4.1,19.1,480.5,627.8,492.91
2018,3,12,10,30,371.0,287.0,4.1,19.3,543.0,706.06,550.46
2018,3,12,10,45,373.5,284.5,4.1,19.5,549.5,699.25,543.97
2018,3,12,11,0,376.0,282.0,4.1,19.7,556.0,690.86,536.93
2018,3,12,11,15,280.5,294.5,4.05,19.8,501.5,600.61,467.47
2018,3,12,11,30,185.0,307.0,4.0,19.9,447.0,492.17,384.07
2018,3,12,11,45,227.5,331.5,4.0,20.0,505.5,568.43,441.29
2018,3,12,12,0,270.0,356.0,4.0,20.1,564.0,620.94,479.6
2018,3,12,12,15,225.0,346.0,4.0,20.1,519.5,539.98,418.8
2018,3,12,12,30,180.0,336.0,4.0,20.1,475.0,478.98,372.46
2018,3,12,12,45,115.5,313.5,3.95,20.1,402.5,392.96,306.1
2018,3,12,13,0,51.0,291.0,3.9,20.1,330.0,300.52,233.89
2018,3,12,13,15,62.0,289.0,3.85,20.0,335.0,301.62,235.35
2018,3,12,13,30,73.0,287.0,3.8,19.9,340.0,301.48,235.52
2018,3,12,13,45,90.5,300.0,3.75,19.8,364.0,317.28,247.96
2018,3,12,14,0,108.0,313.0,3.7,19.7,388.0,330.26,257.97
2018,3,12,14,15,88.0,297.5,3.65,19.5,356.5,296.81,231.89
2018,3,12,14,30,68.0,282.0,3.6,19.3,325.0,265.82,207.8
2018,3,12,14,45,44.5,242.0,3.55,19.15,269.5,216.69,169.41
2018,3,12,15,0,21.0,202.0,3.5,19.0,214.0,171.63,134.11
2018,3,12,15,15,30.5,196.5,3.5,19.0,212.5,165.94,129.47
2018,3,12,15,30,40.0,191.0,3.5,19.0,211.0,158.59,123.29
2018,3,12,15,45,24.5,140.5,3.35,18.4,152.5,114.72,88.66
2018,3,12,16,0,9.0,90.0,3.2,17.8,94.0,74.67,56.76
2018,3,12,16,15,4.5,53.5,3.05,17.3,55.5,44.32,33.54
2018,3,12,16,30,0.0,17.0,2.9,16.8,17.0,14.0,6.81
2018,3,12,16,45,0.0,13.5,2.75,16.3,13.5,11.1,4.26
2018,3,12,17,0,0.0,10.0,2.6,15.8,10.0,8.21,1.67
2018,3,12,17,15,0.0,9.5,2.6,15.5,9.5,7.8,1.25
2018,3,12,17,30,0.0,9.0,2.6,15.2,9.0,7.39,0.75
2018,3,12,17,45,0.0,5.5,2.6,14.85,5.5,4.51,0.0
2018,3,12,18,0,0.0,2.0,2.6,14.5,2.0,1.71,0.0
2018,3,12,18,15,0.0,1.0,2.7,14.4,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,6,15,10.0,1.5,1.95,13.4,2.0,0.0,0.0
2018,3,13,6,30,20.0,3.0,2.2,13.7,4.0,13.71,0.0
2018,3,13,6,45,29.0,7.0,2.4,14.05,10.0,30.25,16.77
2018,3,13,7,0,38.0,11.0,2.6,14.4,16.0,42.65,30.88
2018,3,13,7,15,78.5,13.5,2.8,14.6,29.5,84.11,68.02
2018,3,13,7,30,119.0,16.0,3.0,14.8,43.0,127.82,107.06
2018,3,13,7,45,59.5,18.5,3.2,15.0,32.0,80.82,65.73
2018,3,13,8,0,0.0,21.0,3.4,15.2,21.0,17.3,9.18
2018,3,13,8,15,0.0,25.5,3.55,15.3,25.5,21.03,12.35
2018,3,13,8,30,0.0,30.0,3.7,15.4,30.0,24.77,15.47
2018,3,13,8,45,0.5,84.5,3.9,15.55,85.0,70.87,54.31
2018,3,13,9,0,1.0,139.0,4.1,15.7,140.0,123.45,97.83
2018,3,13,9,15,2.5,156.0,4.2,15.75,157.5,140.55,111.6
2018,3,13,9,30,4.0,173.0,4.3,15.8,175.0,157.65,125.31
2018,3,13,9,45,8.5,192.5,4.4,15.85,197.5,180.28,143.56
2018,3,13,10,0,13.0,212.0,4.5,15.9,220.0,202.88,161.66
2018,3,13,10,15,28.0,251.5,4.55,15.9,270.5,276.62,220.91
2018,3,13,10,30,43.0,291.0,4.6,15.9,321.0,332.84,265.28
2018,3,13,10,45,39.5,292.5,4.6,15.85,320.5,327.18,260.19
2018,3,13,11,0,36.0,294.0,4.6,15.8,320.0,321.67,255.44
2018,3,13,11,15,38.0,304.5,4.55,15.75,332.5,331.27,262.73
2018,3,13,11,30,40.0,315.0,4.5,15.7,345.0,340.44,269.68
2018,3,13,11,45,33.5,304.0,4.5,15.65,329.5,318.92,252.48
2018,3,13,12,0,27.0,293.0,4.5,15.6,314.0,298.13,235.92
2018,3,13,12,15,74.5,308.0,4.4,15.55,366.0,351.61,279.42
2018,3,13,12,30,122.0,323.0,4.3,15.5,418.0,416.12,330.41
2018,3,13,12,45,161.0,314.0,4.2,15.4,437.5,429.96,341.82
2018,3,13,13,0,200.0,305.0,4.1,15.3,457.0,440.38,350.56
2018,3,13,13,15,328.0,263.5,4.0,15.25,507.0,491.66,392.29
2018,3,13,13,30,456.0,222.0,3.9,15.2,557.0,530.16,422.76
2018,3,13,13,45,334.0,249.5,3.8,15.15,490.5,440.09,350.75
2018,3,13,14,0,212.0,277.0,3.7,15.1,424.0,364.95,290.36
2018,3,13,14,15,172.0,249.5,3.65,15.05,365.5,304.77,242.5
2018,3,13,14,30,132.0,222.0,3.6,15.0,307.0,249.71,198.28
2018,3,13,14,45,105.5,206.0,3.5,15.0,271.5,214.64,169.78
2018,3,13,15,0,79.0,190.0,3.4,15.0,236.0,181.8,143.17
2018,3,13,15,15,83.0,187.5,3.4,15.0,232.5,173.45,135.87
2018,3,13,15,30,87.0,185.0,3.4,15.0,229.0,164.03,127.68
2018,3,13,15,45,69.0,153.5,3.25,14.75,186.0,130.26,100.81
2018,3,13,16,0,51.0,122.0,3.1,14.5,143.0,99.69,77.0
2018,3,13,16,15,63.0,102.0,2.8,14.15,125.0,80.44,65.97
2018,3,13,16,30,75.0,82.0,2.5,13.8,107.0,63.68,51.37
2018,3,13,16,45,37.5,53.5,2.25,13.45,66.0,44.44,34.31
2018,3,13,17,0,0.0,25.0,2.0,13.1,25.0,20.6,12.9
2018,3,13,17,15,127.0,26.5,1.85,12.6,43.5,19.95,12.21
2018,3,13,17,30,254.0,28.0,1.7,12.1,62.0,22.03,13.7
2018,3,13,17,45,182.0,22.0,1.55,11.6,40.5,17.72,8.1
2018,3,13,18,0,110.0,16.0,1.4,11.1,19.0,13.66,0.0
2018,3,13,18,15,55.0,8.0,1.4,10.95,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
