Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,30,44.0,240.0,2.5,11.6,268.0,282.96,229.37
2018,3,24,9,45,30.5,224.5,2.65,11.8,244.5,249.49,201.56
2018,3,24,10,0,17.0,209.0,2.8,12.0,221.0,201.5,161.89
2018,3,24,10,15,18.5,215.5,2.95,12.25,229.0,208.25,167.12
2018,3,24,10,30,20.0,222.0,3.1,12.5,237.0,214.96,172.19
2018,3,24,10,45,146.5,287.5,3.3,12.75,402.0,445.02,357.84
2018,3,24,11,0,273.0,353.0,3.5,13.0,567.0,657.41,519.45
2018,3,24,11,15,196.0,364.0,3.65,13.05,519.0,563.68,445.95
2018,3,24,11,30,119.0,375.0,3.8,13.1,471.0,492.09,389.42
2018,3,24,11,45,105.5,341.0,3.95,13.2,427.0,436.82,347.15
2018,3,24,12,0,92.0,307.0,4.1,13.3,383.0,383.22,305.59
2018,3,24,12,15,209.0,339.0,4.2,13.3,510.5,525.77,418.61
2018,3,24,12,30,326.0,371.0,4.3,13.3,638.0,642.2,508.02
2018,3,24,12,45,473.5,303.0,4.4,13.25,686.5,690.12,547.01
2018,3,24,13,0,621.0,235.0,4.5,13.2,735.0,717.7,570.53
2018,3,24,13,15,437.0,294.5,4.55,13.1,643.0,599.99,478.11
2018,3,24,13,30,253.0,354.0,4.6,13.0,551.0,491.95,392.25
2018,3,24,13,45,504.5,261.5,4.6,12.9,638.0,555.33,444.38
2018,3,24,14,0,756.0,169.0,4.6,12.8,725.0,587.91,469.25
2018,3,24,14,15,637.0,199.5,4.55,12.6,654.0,504.88,401.54
2018,3,24,14,30,518.0,230.0,4.5,12.4,583.0,430.01,340.38
2018,3,24,14,45,340.0,249.5,4.45,12.25,476.0,336.23,265.27
2018,3,24,15,0,162.0,269.0,4.4,12.1,369.0,265.62,210.35
2018,3,24,15,15,329.5,211.0,4.4,12.1,395.5,250.6,191.62
2018,3,24,15,30,497.0,153.0,4.4,12.1,422.0,213.56,152.19
2018,3,24,15,45,556.0,136.0,4.2,11.65,411.0,172.72,115.54
2018,3,24,16,0,615.0,119.0,4.0,11.2,400.0,122.4,79.08
2018,3,24,16,15,569.0,109.0,3.8,10.85,345.0,78.73,65.13
2018,3,24,16,30,523.0,99.0,3.6,10.5,290.0,73.03,60.36
2018,3,24,16,45,450.5,92.0,3.4,10.2,238.0,67.23,55.34
2018,3,24,17,0,378.0,85.0,3.2,9.9,186.0,62.59,51.21
2018,3,24,17,15,315.5,70.5,2.85,9.35,142.0,52.6,42.08
2018,3,24,17,30,253.0,56.0,2.5,8.8,98.0,42.32,32.43
2018,3,24,17,45,175.0,39.5,2.2,8.25,63.5,30.2,20.78
2018,3,24,18,0,97.0,23.0,1.9,7.7,29.0,18.11,4.19
2018,3,24,18,15,48.5,11.5,1.9,7.5,14.5,9.82,0.0
2018,3,24,18,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,5,45,12.0,3.0,1.35,5.55,2.5,0.0,0.0
2018,3,25,6,0,24.0,6.0,1.3,5.8,5.0,0.0,0.0
2018,3,25,6,15,151.0,20.5,1.55,6.4,32.0,95.49,0.0
2018,3,25,6,30,278.0,35.0,1.8,7.0,59.0,232.63,177.31
2018,3,25,6,45,403.5,44.0,2.0,7.65,106.5,340.15,283.59
2018,3,25,7,0,529.0,53.0,2.2,8.3,154.0,457.65,386.14
2018,3,25,7,15,602.5,59.0,2.35,8.65,208.0,544.25,459.13
2018,3,25,7,30,676.0,65.0,2.5,9.0,262.0,635.38,531.39
2018,3,25,7,45,703.5,72.0,2.6,9.3,312.5,694.49,575.77
2018,3,25,8,0,731.0,79.0,2.7,9.6,363.0,753.26,618.5
2018,3,25,8,15,701.0,97.5,2.8,9.85,400.0,775.12,632.52
2018,3,25,8,30,671.0,116.0,2.9,10.1,437.0,791.33,642.37
2018,3,25,8,45,731.0,113.0,2.95,10.35,495.5,861.77,691.72
2018,3,25,9,0,791.0,110.0,3.0,10.6,554.0,925.36,734.57
2018,3,25,9,15,728.0,136.5,3.05,10.8,569.5,915.58,724.77
2018,3,25,9,30,665.0,163.0,3.1,11.0,585.0,892.27,706.16
2018,3,25,9,45,734.5,150.0,3.15,11.15,641.5,952.97,747.9
2018,3,25,10,0,804.0,137.0,3.2,11.3,698.0,1003.36,781.11
2018,3,25,10,15,744.0,166.0,3.25,11.45,702.5,982.2,764.49
2018,3,25,10,30,684.0,195.0,3.3,11.6,707.0,948.22,739.68
2018,3,25,10,45,599.5,239.5,3.4,11.7,698.5,900.08,704.33
2018,3,25,11,0,515.0,284.0,3.5,11.8,690.0,845.35,662.58
2018,3,25,11,15,477.5,295.5,3.55,11.85,677.5,807.33,634.09
2018,3,25,11,30,440.0,307.0,3.6,11.9,665.0,767.85,604.26
2018,3,25,11,45,519.5,286.0,3.65,11.95,712.5,805.6,633.58
2018,3,25,12,0,599.0,265.0,3.7,12.0,760.0,840.95,660.18
2018,3,25,12,15,786.0,182.5,3.8,12.05,831.0,895.28,701.98
2018,3,25,12,30,973.0,100.0,3.9,12.1,902.0,932.74,728.78
2018,3,25,12,45,970.5,99.5,4.0,12.1,892.0,890.31,699.02
2018,3,25,13,0,968.0,99.0,4.1,12.1,882.0,844.79,667.34
2018,3,25,13,15,890.0,125.5,4.15,12.1,834.0,766.8,610.34
2018,3,25,13,30,812.0,152.0,4.2,12.1,786.0,697.5,556.5
2018,3,25,13,45,801.5,154.0,4.25,12.05,763.0,646.77,516.64
2018,3,25,14,0,791.0,156.0,4.3,12.0,740.0,594.97,474.7
2018,3,25,14,15,718.0,172.5,4.35,11.9,685.5,522.17,415.4
2018,3,25,14,30,645.0,189.0,4.4,11.8,631.0,455.37,359.92
2018,3,25,14,45,477.5,218.5,4.4,11.75,535.5,366.37,287.56
2018,3,25,15,0,310.0,248.0,4.4,11.7,440.0,297.4,232.61
2018,3,25,15,15,379.5,221.0,4.4,11.7,439.0,270.19,205.92
2018,3,25,15,30,449.0,194.0,4.4,11.7,438.0,232.66,169.98
2018,3,25,15,45,550.0,152.5,4.4,11.4,424.0,181.25,123.03
2018,3,25,16,0,651.0,111.0,4.4,11.1,410.0,117.69,74.27
2018,3,25,16,15,689.5,91.0,4.25,10.8,374.5,66.83,54.52
2018,3,25,16,30,728.0,71.0,4.1,10.5,339.0,59.04,47.79
2018,3,25,16,45,691.5,66.0,3.9,10.25,288.5,51.19,40.86
2018,3,25,17,0,655.0,61.0,3.7,10.0,238.0,48.13,38.14
2018,3,25,17,15,519.5,56.0,3.45,9.45,177.0,44.44,34.71
2018,3,25,17,30,384.0,51.0,3.2,8.9,116.0,41.12,31.37
2018,3,25,17,45,279.5,37.5,2.95,8.4,76.0,29.04,19.82
2018,3,25,18,0,175.0,24.0,2.7,7.9,36.0,18.69,5.67
2018,3,25,18,15,87.5,12.0,2.65,7.65,18.0,10.24,0.0
2018,3,25,18,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.5,3.15,6.6,3.0,0.0,0.0
2018,3,26,6,0,41.0,7.0,3.2,6.7,6.0,0.0,0.0
2018,3,26,6,15,193.5,20.0,3.35,7.1,35.5,117.18,0.0
2018,3,26,6,30,346.0,33.0,3.5,7.5,65.0,272.1,212.88
2018,3,26,6,45,464.5,41.5,3.7,7.85,114.5,376.36,316.04
2018,3,26,7,0,583.0,50.0,3.9,8.2,164.0,491.05,417.62
2018,3,26,7,15,652.0,55.5,4.0,8.7,219.0,575.87,489.07
2018,3,26,7,30,721.0,61.0,4.1,9.2,274.0,659.82,555.92
2018,3,26,7,45,766.0,65.0,4.25,9.65,330.5,731.59,610.79
2018,3,26,8,0,811.0,69.0,4.4,10.1,387.0,803.96,664.29
2018,3,26,8,15,840.5,72.0,4.45,10.55,441.0,861.4,704.34
2018,3,26,8,30,870.0,75.0,4.5,11.0,495.0,917.4,742.41
2018,3,26,8,45,891.5,76.5,4.55,11.45,544.5,951.73,763.89
2018,3,26,9,0,913.0,78.0,4.6,11.9,594.0,993.37,790.58
2018,3,26,9,15,928.5,79.5,4.6,12.2,639.0,1026.21,810.63
2018,3,26,9,30,944.0,81.0,4.6,12.5,684.0,1055.63,828.21
2018,3,26,9,45,956.0,82.0,4.65,12.85,723.0,1077.21,840.63
2018,3,26,10,0,968.0,83.0,4.7,13.2,762.0,1094.82,850.43
2018,3,26,10,15,974.0,85.0,4.7,13.45,793.5,1103.34,853.88
2018,3,26,10,30,980.0,87.0,4.7,13.7,825.0,1107.52,854.59
2018,3,26,10,45,983.0,89.0,4.7,13.95,848.5,1104.28,850.41
2018,3,26,11,0,986.0,91.0,4.7,14.2,872.0,1096.65,843.47
2018,3,26,11,15,988.0,92.5,4.65,14.35,887.5,1083.11,832.5
2018,3,26,11,30,990.0,94.0,4.6,14.5,903.0,1065.3,818.81
2018,3,26,11,45,989.5,95.0,4.6,14.65,909.5,1040.39,800.9
2018,3,26,12,0,989.0,96.0,4.6,14.8,916.0,1011.51,780.37
2018,3,26,12,15,989.0,95.5,4.6,14.9,915.0,977.71,756.61
2018,3,26,12,30,989.0,95.0,4.6,15.0,914.0,940.23,730.26
2018,3,26,12,45,987.0,94.5,4.55,15.1,904.0,897.61,699.81
2018,3,26,13,0,985.0,94.0,4.5,15.2,894.0,851.81,667.0
2018,3,26,13,15,982.0,92.0,4.45,15.2,875.5,800.87,630.54
2018,3,26,13,30,979.0,90.0,4.4,15.2,857.0,747.28,589.71
2018,3,26,13,45,973.5,88.5,4.35,15.2,831.0,690.18,544.74
2018,3,26,14,0,968.0,87.0,4.3,15.2,805.0,631.13,497.04
2018,3,26,14,15,958.0,86.0,4.25,15.15,771.0,568.54,445.29
2018,3,26,14,30,948.0,85.0,4.2,15.1,737.0,505.02,391.18
2018,3,26,14,45,935.0,83.0,4.15,15.05,696.0,438.83,333.36
2018,3,26,15,0,922.0,81.0,4.1,15.0,655.0,372.67,274.1
2018,3,26,15,15,906.0,79.0,4.1,15.0,609.5,306.03,213.85
2018,3,26,15,30,890.0,77.0,4.1,15.0,564.0,240.35,155.45
2018,3,26,15,45,864.5,75.0,3.95,14.65,512.5,174.62,102.28
2018,3,26,16,0,839.0,73.0,3.8,14.3,461.0,105.49,57.64
2018,3,26,16,15,802.5,70.5,3.45,13.8,406.5,58.43,46.43
2018,3,26,16,30,766.0,68.0,3.1,13.3,352.0,56.99,45.43
2018,3,26,16,45,716.5,63.5,2.8,12.85,296.5,53.87,42.83
2018,3,26,17,0,667.0,59.0,2.5,12.4,241.0,46.61,36.41
2018,3,26,17,15,591.0,53.0,2.35,11.65,188.0,42.38,32.59
2018,3,26,17,30,515.0,47.0,2.2,10.9,135.0,38.23,28.59
2018,3,26,17,45,386.0,37.0,2.05,10.15,90.0,30.49,21.02
2018,3,26,18,0,257.0,27.0,1.9,9.4,45.0,22.76,9.21
2018,3,26,18,15,134.5,14.5,1.9,9.15,23.5,12.38,0.0
2018,3,26,18,30,12.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.85,8.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.55,8.7,3.0,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.6,8.9,6.0,5.12,0.0
2018,3,27,6,15,179.5,20.5,1.6,9.35,36.0,134.65,0.0
2018,3,27,6,30,320.0,35.0,1.6,9.8,66.0,259.07,203.02
2018,3,27,6,45,433.0,44.5,1.6,10.3,114.5,360.04,297.68
2018,3,27,7,0,546.0,54.0,1.6,10.8,163.0,470.97,392.17
2018,3,27,7,15,616.0,59.5,1.65,11.35,217.5,555.13,460.39
2018,3,27,7,30,686.0,65.0,1.7,11.9,272.0,643.48,527.48
2018,3,27,7,45,733.0,68.5,1.7,12.45,327.0,709.32,574.16
2018,3,27,8,0,780.0,72.0,1.7,13.0,382.0,781.56,623.65
2018,3,27,8,15,809.5,76.0,1.75,13.55,435.5,839.2,661.33
2018,3,27,8,30,839.0,80.0,1.8,14.1,489.0,895.5,697.16
2018,3,27,8,45,861.0,82.5,1.85,14.6,538.5,941.03,724.92
2018,3,27,9,0,883.0,85.0,1.9,15.1,588.0,973.13,743.26
2018,3,27,9,15,901.0,86.0,1.95,15.4,633.0,1007.07,763.4
2018,3,27,9,30,919.0,87.0,2.0,15.7,678.0,1037.8,781.27
2018,3,27,9,45,934.0,86.5,2.0,16.05,717.0,1060.16,792.81
2018,3,27,10,0,949.0,86.0,2.0,16.4,756.0,1078.74,802.02
2018,3,27,10,15,955.5,88.0,2.1,16.65,787.0,1087.58,806.8
2018,3,27,10,30,962.0,90.0,2.2,16.9,818.0,1092.18,809.07
2018,3,27,10,45,966.0,91.5,2.25,17.2,841.5,1089.34,805.92
2018,3,27,11,0,970.0,93.0,2.3,17.5,865.0,1082.21,800.23
2018,3,27,11,15,972.0,94.5,2.35,17.7,880.5,1068.79,790.96
2018,3,27,11,30,974.0,96.0,2.4,17.9,896.0,1051.17,779.13
2018,3,27,11,45,973.5,97.0,2.4,18.15,902.5,1026.53,762.12
2018,3,27,12,0,973.0,98.0,2.4,18.4,909.0,997.98,742.68
2018,3,27,12,15,972.0,98.0,2.4,18.5,907.5,964.21,720.26
2018,3,27,12,30,971.0,98.0,2.4,18.6,906.0,926.89,695.44
2018,3,27,12,45,967.0,98.5,2.4,18.75,895.5,884.24,666.8
2018,3,27,13,0,963.0,99.0,2.4,18.9,885.0,838.6,635.95
2018,3,27,13,15,944.0,105.0,2.4,18.95,862.0,784.54,599.11
2018,3,27,13,30,925.0,111.0,2.4,19.0,839.0,729.1,558.28
2018,3,27,13,45,912.5,111.0,2.4,19.0,810.5,671.43,515.04
2018,3,27,14,0,900.0,111.0,2.4,19.0,782.0,612.65,469.71
2018,3,27,14,15,880.0,112.0,2.4,18.95,744.5,550.09,420.22
2018,3,27,14,30,860.0,113.0,2.4,18.9,707.0,487.3,369.0
2018,3,27,14,45,845.5,108.5,2.4,18.8,665.5,422.26,314.53
2018,3,27,15,0,831.0,104.0,2.4,18.7,624.0,357.73,258.96
2018,3,27,15,15,828.5,94.0,2.4,18.7,581.0,292.62,201.65
2018,3,27,15,30,826.0,84.0,2.4,18.7,538.0,227.2,144.7
2018,3,27,15,45,797.5,81.5,2.3,18.3,487.5,164.2,95.03
2018,3,27,16,0,769.0,79.0,2.2,17.9,437.0,104.53,58.41
2018,3,27,16,15,737.0,75.0,1.95,17.35,385.5,60.99,47.98
2018,3,27,16,30,705.0,71.0,1.7,16.8,334.0,58.64,46.23
2018,3,27,16,45,677.5,64.5,1.5,16.25,285.5,54.25,42.58
2018,3,27,17,0,650.0,58.0,1.3,15.7,237.0,45.65,35.08
2018,3,27,17,15,575.0,52.0,1.3,15.05,185.0,41.41,31.29
2018,3,27,17,30,500.0,46.0,1.3,14.4,133.0,37.23,27.33
2018,3,27,17,45,396.0,36.0,1.35,13.7,90.0,29.56,19.96
2018,3,27,18,0,292.0,26.0,1.4,13.0,47.0,21.8,9.27
2018,3,27,18,15,155.0,14.5,1.4,12.8,24.5,12.38,0.0
2018,3,27,18,30,18.0,3.0,1.4,12.6,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.4,12.4,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,28,5,45,35.0,4.5,0.9,10.7,4.5,0.0,0.0
2018,3,28,6,0,70.0,9.0,0.9,10.9,9.0,40.28,0.0
2018,3,28,6,15,218.5,21.0,0.95,11.6,39.5,157.81,4.47
2018,3,28,6,30,367.0,33.0,1.0,12.3,70.0,285.34,223.34
2018,3,28,6,45,469.5,41.5,1.0,13.0,118.5,379.98,309.61
2018,3,28,7,0,572.0,50.0,1.0,13.7,167.0,484.01,395.88
2018,3,28,7,15,634.5,55.5,1.1,14.2,220.5,563.46,458.59
2018,3,28,7,30,697.0,61.0,1.2,14.7,274.0,642.01,517.05
2018,3,28,7,45,737.0,65.5,1.25,15.25,328.5,709.17,563.99
2018,3,28,8,0,777.0,70.0,1.3,15.8,383.0,776.68,609.37
2018,3,28,8,15,805.0,73.5,1.4,16.4,435.0,832.14,645.28
2018,3,28,8,30,833.0,77.0,1.5,17.0,487.0,886.19,679.47
2018,3,28,8,45,837.0,84.5,1.65,17.6,531.0,920.87,700.55
2018,3,28,9,0,841.0,92.0,1.8,18.2,575.0,952.07,719.3
2018,3,28,9,15,857.0,94.0,1.85,18.6,618.5,984.71,738.18
2018,3,28,9,30,873.0,96.0,1.9,19.0,662.0,1002.33,747.08
2018,3,28,9,45,888.0,96.5,1.9,19.35,700.5,1025.22,759.15
2018,3,28,10,0,903.0,97.0,1.9,19.7,739.0,1044.48,768.82
2018,3,28,10,15,929.0,91.0,1.95,20.0,775.5,1063.59,779.36
2018,3,28,10,30,955.0,85.0,2.0,20.3,812.0,1078.72,787.44
2018,3,28,10,45,960.5,85.5,2.0,20.65,835.5,1076.33,783.7
2018,3,28,11,0,966.0,86.0,2.0,21.0,859.0,1069.67,777.63
2018,3,28,11,15,969.5,86.5,2.0,21.25,874.5,1056.75,768.11
2018,3,28,11,30,973.0,87.0,2.0,21.5,890.0,1039.63,756.13
2018,3,28,11,45,974.5,87.5,2.0,21.7,897.5,1016.47,740.6
2018,3,28,12,0,976.0,88.0,2.0,21.9,905.0,989.33,722.64
2018,3,28,12,15,976.0,87.5,2.0,22.05,903.5,955.96,700.85
2018,3,28,12,30,976.0,87.0,2.0,22.2,902.0,918.97,676.69
2018,3,28,12,45,973.5,87.0,2.0,22.3,892.5,877.0,649.27
2018,3,28,13,0,971.0,87.0,2.0,22.4,883.0,831.93,619.6
2018,3,28,13,15,967.5,86.5,2.0,22.35,865.5,782.74,587.21
2018,3,28,13,30,964.0,86.0,2.0,22.3,848.0,730.97,550.57
2018,3,28,13,45,958.0,84.5,2.05,22.3,822.0,674.36,509.18
2018,3,28,14,0,952.0,83.0,2.1,22.3,796.0,615.91,465.03
2018,3,28,14,15,943.5,82.0,2.15,22.15,763.0,555.05,417.72
2018,3,28,14,30,935.0,81.0,2.2,22.0,730.0,493.13,367.75
2018,3,28,14,45,923.0,80.0,2.25,21.9,691.0,429.07,314.27
2018,3,28,15,0,911.0,79.0,2.3,21.8,652.0,364.91,259.07
2018,3,28,15,15,895.5,76.5,2.3,21.8,606.5,298.8,201.49
2018,3,28,15,30,880.0,74.0,2.3,21.8,561.0,233.64,145.63
2018,3,28,15,45,859.0,71.5,2.2,21.25,511.5,168.96,95.15
2018,3,28,16,0,838.0,69.0,2.1,20.7,462.0,106.43,57.65
2018,3,28,16,15,807.5,66.0,1.9,20.1,409.0,55.0,42.24
2018,3,28,16,30,777.0,63.0,1.7,19.5,356.0,53.09,40.88
2018,3,28,16,45,733.5,58.5,1.55,18.85,301.5,49.85,38.27
2018,3,28,17,0,690.0,54.0,1.4,18.2,247.0,46.59,35.53
2018,3,28,17,15,622.0,48.5,1.4,17.45,194.0,42.3,31.75
2018,3,28,17,30,554.0,43.0,1.4,16.7,141.0,34.94,25.07
2018,3,28,17,45,436.5,34.5,1.4,15.95,95.5,28.32,18.75
2018,3,28,18,0,319.0,26.0,1.4,15.2,50.0,21.77,9.83
2018,3,28,18,15,170.5,14.5,1.4,15.0,26.0,12.38,0.0
2018,3,28,18,30,22.0,3.0,1.4,14.8,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.4,14.6,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,5,45,35.5,4.5,0.65,14.0,5.0,0.0,0.0
2018,3,29,6,0,71.0,9.0,0.6,14.1,10.0,40.78,0.0
2018,3,29,6,15,193.5,22.5,0.65,14.65,40.0,148.14,38.48
2018,3,29,6,30,316.0,36.0,0.7,15.2,70.0,258.77,201.81
2018,3,29,6,45,464.5,41.5,0.7,15.75,123.0,376.97,303.78
2018,3,29,7,0,613.0,47.0,0.7,16.3,176.0,502.57,405.11
2018,3,29,7,15,671.5,52.0,0.8,16.8,230.0,581.28,464.93
2018,3,29,7,30,730.0,57.0,0.9,17.3,284.0,662.89,524.14
2018,3,29,7,45,768.0,61.0,1.05,17.75,338.5,728.9,570.3
2018,3,29,8,0,806.0,65.0,1.2,18.2,393.0,795.1,615.19
2018,3,29,8,15,832.5,68.0,1.3,18.75,445.5,849.43,649.78
2018,3,29,8,30,859.0,71.0,1.4,19.3,498.0,892.45,676.07
2018,3,29,8,45,878.0,73.0,1.5,19.85,546.5,934.48,701.38
2018,3,29,9,0,897.0,75.0,1.6,20.4,595.0,973.9,724.65
2018,3,29,9,15,912.5,77.0,1.6,20.75,639.5,1006.9,742.65
2018,3,29,9,30,928.0,79.0,1.6,21.1,684.0,1036.52,758.4
2018,3,29,9,45,939.5,79.5,1.65,21.45,722.0,1056.61,768.88
2018,3,29,10,0,951.0,80.0,1.7,21.8,760.0,1072.8,777.09
2018,3,29,10,15,958.5,81.0,1.7,22.1,791.0,1081.44,780.08
2018,3,29,10,30,966.0,82.0,1.7,22.4,822.0,1085.85,780.68
2018,3,29,10,45,971.0,83.0,1.7,22.7,845.5,1083.42,777.23
2018,3,29,11,0,976.0,84.0,1.7,23.0,869.0,1076.67,771.36
2018,3,29,11,15,979.0,85.5,1.75,23.15,885.0,1064.17,763.34
2018,3,29,11,30,982.0,87.0,1.8,23.3,901.0,1047.41,752.81
2018,3,29,11,45,983.0,87.5,1.85,23.5,908.0,1023.49,737.72
2018,3,29,12,0,984.0,88.0,1.9,23.7,915.0,995.59,720.18
2018,3,29,12,15,982.0,89.5,1.95,23.7,914.0,962.19,699.63
2018,3,29,12,30,980.0,91.0,2.0,23.7,913.0,925.21,676.66
2018,3,29,12,45,975.0,92.5,2.05,23.75,902.5,882.43,649.53
2018,3,29,13,0,970.0,94.0,2.1,23.8,892.0,836.68,620.15
2018,3,29,13,15,966.5,92.5,2.15,23.75,874.0,786.44,587.57
2018,3,29,13,30,963.0,91.0,2.2,23.7,856.0,733.66,550.46
2018,3,29,13,45,957.5,90.0,2.2,23.65,830.5,677.76,509.44
2018,3,29,14,0,952.0,89.0,2.2,23.6,805.0,619.97,465.71
2018,3,29,14,15,943.5,87.5,2.25,23.45,771.5,558.56,418.2
2018,3,29,14,30,935.0,86.0,2.3,23.3,738.0,496.12,368.07
2018,3,29,14,45,923.0,84.0,2.3,23.15,698.0,431.14,314.1
2018,3,29,15,0,911.0,82.0,2.3,23.0,658.0,366.09,258.49
2018,3,29,15,15,895.0,80.0,2.3,23.0,612.5,300.23,201.44
2018,3,29,15,30,879.0,78.0,2.3,23.0,567.0,235.34,146.18
2018,3,29,15,45,858.0,75.0,2.2,22.4,517.0,170.3,95.87
2018,3,29,16,0,837.0,72.0,2.1,21.8,467.0,101.04,53.41
2018,3,29,16,15,807.5,69.0,1.95,21.15,414.0,57.2,43.94
2018,3,29,16,30,778.0,66.0,1.8,20.5,361.0,55.38,42.68
2018,3,29,16,45,731.5,61.0,1.65,19.9,305.0,51.8,39.78
2018,3,29,17,0,685.0,56.0,1.5,19.3,249.0,48.17,36.75
2018,3,29,17,15,621.0,50.5,1.45,18.45,197.0,43.98,33.1
2018,3,29,17,30,557.0,45.0,1.4,17.6,145.0,36.56,26.4
2018,3,29,17,45,439.5,36.0,1.35,16.8,98.5,29.57,19.79
2018,3,29,18,0,322.0,27.0,1.3,16.0,52.0,22.61,10.96
2018,3,29,18,15,172.0,15.0,1.3,15.75,27.0,12.8,0.0
2018,3,29,18,30,22.0,3.0,1.3,15.5,2.0,0.0,0.0
2018,3,29,18,45,11.0,1.5,1.3,15.25,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,30,5,45,27.0,4.0,0.7,14.2,4.5,0.0,0.0
2018,3,30,6,0,54.0,8.0,0.7,14.3,9.0,32.03,0.0
2018,3,30,6,15,143.5,23.0,0.65,14.85,36.5,125.16,51.7
2018,3,30,6,30,233.0,38.0,0.6,15.4,64.0,212.72,166.79
2018,3,30,6,45,416.5,46.0,0.6,16.0,123.5,352.08,284.33
2018,3,30,7,0,600.0,54.0,0.6,16.6,183.0,508.45,408.4
2018,3,30,7,15,670.5,58.0,0.6,17.1,239.5,587.86,467.28
2018,3,30,7,30,741.0,62.0,0.6,17.6,296.0,677.87,530.54
2018,3,30,7,45,780.0,66.5,0.55,18.05,352.0,745.93,574.39
2018,3,30,8,0,819.0,71.0,0.5,18.5,408.0,814.13,616.39
2018,3,30,8,15,845.0,74.5,0.55,19.15,461.5,869.13,649.3
2018,3,30,8,30,871.0,78.0,0.6,19.8,515.0,922.44,680.38
2018,3,30,8,45,748.0,118.0,0.65,20.45,519.0,883.38,651.45
2018,3,30,9,0,625.0,158.0,0.7,21.1,523.0,826.54,612.21
2018,3,30,9,15,606.0,179.0,0.7,21.5,554.0,841.26,620.05
2018,3,30,9,30,587.0,200.0,0.7,21.9,585.0,844.03,619.17
2018,3,30,9,45,577.5,218.5,0.7,22.3,615.0,858.97,625.96
2018,3,30,10,0,568.0,237.0,0.7,22.7,645.0,870.5,630.33
2018,3,30,10,15,567.5,251.0,0.7,23.0,673.0,883.0,635.94
2018,3,30,10,30,567.0,265.0,0.7,23.3,701.0,892.34,639.61
2018,3,30,10,45,557.0,280.0,0.7,23.55,719.0,889.93,635.95
2018,3,30,11,0,547.0,295.0,0.7,23.8,737.0,884.46,630.65
2018,3,30,11,15,626.5,264.0,0.75,23.95,779.0,921.69,655.9
2018,3,30,11,30,706.0,233.0,0.8,24.1,821.0,951.12,675.35
2018,3,30,11,45,842.0,167.5,0.85,24.25,874.5,983.36,695.16
2018,3,30,12,0,978.0,102.0,0.9,24.4,928.0,1003.43,707.46
2018,3,30,12,15,977.5,102.0,1.0,24.45,926.5,969.69,688.13
2018,3,30,12,30,977.0,102.0,1.1,24.5,925.0,932.35,666.95
2018,3,30,12,45,879.5,148.5,1.2,24.55,883.0,865.62,626.48
2018,3,30,13,0,782.0,195.0,1.3,24.6,841.0,796.69,581.75
2018,3,30,13,15,863.0,151.5,1.35,24.6,851.0,770.72,566.23
2018,3,30,13,30,944.0,108.0,1.4,24.6,861.0,735.12,542.76
2018,3,30,13,45,930.0,109.0,1.45,24.6,831.5,676.45,500.99
2018,3,30,14,0,916.0,110.0,1.5,24.6,802.0,616.77,457.24
2018,3,30,14,15,856.0,123.5,1.45,24.55,748.5,544.32,402.4
2018,3,30,14,30,796.0,137.0,1.4,24.5,695.0,475.12,348.73
2018,3,30,14,45,783.5,131.0,1.4,24.4,654.5,413.25,298.95
2018,3,30,15,0,771.0,125.0,1.4,24.3,614.0,351.81,248.0
2018,3,30,15,15,715.5,130.5,1.4,24.3,559.5,284.68,193.3
2018,3,30,15,30,660.0,136.0,1.4,24.3,505.0,227.31,147.37
2018,3,30,15,45,568.5,145.0,1.25,24.1,442.5,174.74,110.45
2018,3,30,16,0,477.0,154.0,1.1,23.9,380.0,131.08,87.15
2018,3,30,16,15,399.0,147.5,1.05,23.2,322.0,100.61,80.24
2018,3,30,16,30,321.0,141.0,1.0,22.5,264.0,100.65,80.83
2018,3,30,16,45,356.0,115.0,0.9,21.85,232.0,81.68,65.06
2018,3,30,17,0,391.0,89.0,0.8,21.2,200.0,65.19,51.14
2018,3,30,17,15,364.5,73.0,0.9,20.35,159.5,54.48,41.94
2018,3,30,17,30,338.0,57.0,1.0,19.5,119.0,43.32,32.05
2018,3,30,17,45,263.0,43.0,1.1,18.65,81.5,33.02,22.62
2018,3,30,18,0,188.0,29.0,1.2,17.8,44.0,22.49,11.25
2018,3,30,18,15,102.5,15.5,1.25,17.4,23.0,13.23,0.0
2018,3,30,18,30,17.0,2.0,1.3,17.0,2.0,0.0,0.0
2018,3,30,18,45,8.5,1.0,1.3,16.55,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,3,31,5,45,1.5,3.5,0.45,15.5,3.5,0.0,0.0
2018,3,31,6,0,3.0,7.0,0.4,15.6,7.0,7.38,0.0
2018,3,31,6,15,42.0,24.5,0.4,15.95,29.0,57.41,26.97
2018,3,31,6,30,81.0,42.0,0.4,16.3,51.0,105.85,81.41
2018,3,31,6,45,131.0,61.5,0.4,16.65,86.0,174.97,140.98
2018,3,31,7,0,181.0,81.0,0.4,17.0,121.0,237.37,193.59
2018,3,31,7,15,213.0,100.0,0.45,17.35,159.5,290.16,236.71
2018,3,31,7,30,245.0,119.0,0.5,17.7,198.0,345.18,280.08
2018,3,31,7,45,268.5,140.0,0.5,18.05,240.5,397.75,319.56
2018,3,31,8,0,292.0,161.0,0.5,18.4,283.0,450.98,358.18
2018,3,31,8,15,361.5,171.0,0.45,18.95,341.0,531.71,416.08
2018,3,31,8,30,431.0,181.0,0.4,19.5,399.0,636.77,487.73
2018,3,31,8,45,563.0,164.0,0.35,20.05,477.5,751.92,564.09
2018,3,31,9,0,695.0,147.0,0.3,20.6,556.0,881.87,643.72
2018,3,31,9,15,793.0,125.5,0.4,20.95,624.5,957.78,688.98
2018,3,31,9,30,891.0,104.0,0.5,21.3,693.0,1028.81,731.25
2018,3,31,9,45,901.0,106.5,0.6,21.7,730.5,1048.79,741.93
2018,3,31,10,0,911.0,109.0,0.7,22.1,768.0,1064.92,751.23
2018,3,31,10,15,918.5,111.0,0.75,22.25,798.5,1073.95,755.93
2018,3,31,10,30,926.0,113.0,0.8,22.4,829.0,1078.86,758.4
2018,3,31,10,45,931.0,114.0,0.85,22.55,852.0,1075.97,756.39
2018,3,31,11,0,936.0,115.0,0.9,22.7,875.0,1068.92,752.11
2018,3,31,11,15,869.0,151.0,1.0,22.75,866.5,1036.51,733.88
2018,3,31,11,30,802.0,187.0,1.1,22.8,858.0,986.82,704.95
2018,3,31,11,45,692.0,243.5,1.2,22.85,826.0,924.63,667.06
2018,3,31,12,0,582.0,300.0,1.3,22.9,794.0,849.42,617.38
2018,3,31,12,15,561.5,310.5,1.45,22.8,786.5,816.12,597.42
2018,3,31,12,30,541.0,321.0,1.6,22.7,779.0,781.37,575.43
2018,3,31,12,45,504.5,329.0,1.7,22.6,752.0,730.45,541.33
2018,3,31,13,0,468.0,337.0,1.8,22.5,725.0,680.25,507.11
2018,3,31,13,15,339.0,363.0,1.9,22.25,641.0,573.96,431.56
2018,3,31,13,30,210.0,389.0,2.0,22.0,557.0,479.97,363.12
2018,3,31,13,45,199.0,379.5,2.05,21.8,535.0,447.81,340.15
2018,3,31,14,0,188.0,370.0,2.1,21.6,513.0,416.45,317.05
2018,3,31,14,15,184.0,353.0,2.1,21.3,488.0,383.67,292.63
2018,3,31,14,30,180.0,336.0,2.1,21.0,463.0,351.4,268.16
2018,3,31,14,45,182.0,317.0,2.1,20.75,439.0,320.5,244.16
2018,3,31,15,0,184.0,298.0,2.1,20.5,415.0,289.52,219.63
2018,3,31,15,15,178.0,274.5,2.1,20.5,381.5,253.4,190.88
2018,3,31,15,30,172.0,251.0,2.1,20.5,348.0,218.48,163.24
2018,3,31,15,45,187.5,227.5,2.0,19.8,324.5,187.48,138.96
2018,3,31,16,0,203.0,204.0,1.9,19.1,301.0,154.93,116.11
2018,3,31,16,15,213.5,179.5,1.8,18.6,271.0,127.03,104.37
2018,3,31,16,30,224.0,155.0,1.7,18.1,241.0,108.09,88.71
2018,3,31,16,45,218.0,132.0,1.6,17.6,205.5,94.0,76.94
2018,3,31,17,0,212.0,109.0,1.5,17.1,170.0,79.3,64.37
2018,3,31,17,15,185.5,88.0,1.5,16.5,133.5,65.15,52.0
2018,3,31,17,30,159.0,67.0,1.5,15.9,97.0,50.52,38.88
2018,3,31,17,45,118.0,48.5,1.45,15.3,66.5,37.09,26.53
2018,3,31,18,0,77.0,30.0,1.4,14.7,36.0,23.34,12.49
2018,3,31,18,15,41.5,16.0,1.4,14.4,19.0,13.66,0.0
2018,3,31,18,30,6.0,2.0,1.4,14.1,2.0,0.0,0.0
2018,3,31,18,45,3.0,1.0,1.4,13.75,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,1,5,45,12.5,5.0,1.9,10.0,5.5,0.0,0.0
2018,4,1,6,0,25.0,10.0,1.9,10.3,11.0,20.23,0.0
2018,4,1,6,15,64.0,26.5,2.05,10.85,33.5,81.07,47.37
2018,4,1,6,30,103.0,43.0,2.2,11.4,56.0,130.2,103.84
2018,4,1,6,45,309.5,53.0,2.3,11.95,117.5,288.86,241.37
2018,4,1,7,0,516.0,63.0,2.4,12.5,179.0,461.94,386.53
2018,4,1,7,15,601.0,67.0,2.3,13.05,236.5,554.32,460.31
2018,4,1,7,30,686.0,71.0,2.2,13.6,294.0,651.89,533.31
2018,4,1,7,45,727.0,75.0,2.15,14.15,348.5,713.25,575.96
2018,4,1,8,0,768.0,79.0,2.1,14.7,403.0,780.62,621.48
2018,4,1,8,15,791.5,84.5,2.0,15.35,454.5,834.08,654.64
2018,4,1,8,30,815.0,90.0,1.9,16.0,506.0,885.83,685.5
2018,4,1,8,45,842.0,91.0,1.85,16.6,556.5,933.29,713.13
2018,4,1,9,0,869.0,92.0,1.8,17.2,607.0,978.42,738.53
2018,4,1,9,15,885.5,93.5,1.85,17.75,651.0,999.72,749.23
2018,4,1,9,30,902.0,95.0,1.9,18.3,695.0,1028.82,765.35
2018,4,1,9,45,915.0,95.5,1.95,18.85,733.0,1049.68,775.98
2018,4,1,10,0,928.0,96.0,2.0,19.4,771.0,1066.76,784.32
2018,4,1,10,15,936.0,97.0,2.1,19.8,801.5,1075.33,788.48
2018,4,1,10,30,944.0,98.0,2.2,20.2,832.0,1079.76,790.2
2018,4,1,10,45,950.0,98.5,2.3,20.55,855.5,1077.39,787.9
2018,4,1,11,0,956.0,99.0,2.4,20.9,879.0,1070.78,783.06
2018,4,1,11,15,959.0,99.5,2.55,21.05,894.0,1056.98,774.88
2018,4,1,11,30,962.0,100.0,2.7,21.2,909.0,1039.04,764.06
2018,4,1,11,45,963.5,100.5,2.8,21.35,916.0,1015.61,749.15
2018,4,1,12,0,965.0,101.0,2.9,21.5,923.0,988.26,731.67
2018,4,1,12,15,964.5,101.0,3.05,21.45,921.5,954.84,711.03
2018,4,1,12,30,964.0,101.0,3.2,21.4,920.0,917.89,687.77
2018,4,1,12,45,961.5,101.5,3.35,21.4,910.5,876.44,661.0
2018,4,1,13,0,959.0,102.0,3.5,21.4,901.0,831.93,631.73
2018,4,1,13,15,955.5,101.0,3.65,21.2,883.0,782.47,598.76
2018,4,1,13,30,952.0,100.0,3.8,21.0,865.0,730.49,561.07
2018,4,1,13,45,946.0,99.0,3.9,20.85,839.5,674.68,519.03
2018,4,1,14,0,940.0,98.0,4.0,20.7,814.0,617.06,474.24
2018,4,1,14,15,931.0,97.0,4.1,20.4,780.5,556.38,425.8
2018,4,1,14,30,922.0,96.0,4.2,20.1,747.0,494.74,374.82
2018,4,1,14,45,909.5,94.0,4.3,19.8,707.0,430.24,319.96
2018,4,1,15,0,897.0,92.0,4.4,19.5,667.0,365.77,263.58
2018,4,1,15,15,880.5,89.5,4.4,19.5,621.0,300.19,205.42
2018,4,1,15,30,864.0,87.0,4.4,19.5,575.0,230.51,145.36
2018,4,1,15,45,841.5,84.5,4.45,18.65,525.0,166.0,95.05
2018,4,1,16,0,819.0,82.0,4.5,17.8,475.0,104.03,58.62
2018,4,1,16,15,787.0,78.5,4.35,17.2,421.5,63.94,50.54
2018,4,1,16,30,755.0,75.0,4.2,16.6,368.0,62.02,49.18
2018,4,1,16,45,708.5,70.5,4.1,16.05,313.0,54.26,42.58
2018,4,1,17,0,662.0,66.0,4.0,15.5,258.0,51.6,40.37
2018,4,1,17,15,589.0,59.5,3.75,14.8,204.0,47.2,36.48
2018,4,1,17,30,516.0,53.0,3.5,14.1,150.0,42.83,32.4
2018,4,1,17,45,394.5,43.5,3.25,13.45,103.5,35.72,25.58
2018,4,1,18,0,273.0,34.0,3.0,12.8,57.0,28.69,17.19
2018,4,1,18,15,149.0,20.0,2.9,12.4,31.0,17.07,0.0
2018,4,1,18,30,25.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,1,18,45,12.5,3.0,2.7,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,2,5,45,13.5,5.5,3.15,10.4,6.0,0.0,0.0
2018,4,2,6,0,27.0,11.0,3.2,10.5,12.0,22.04,0.0
2018,4,2,6,15,66.5,28.0,3.2,10.75,35.0,85.4,54.72
2018,4,2,6,30,106.0,45.0,3.2,11.0,58.0,134.16,107.82
2018,4,2,6,45,128.5,64.5,3.25,11.2,88.5,176.04,146.38
2018,4,2,7,0,151.0,84.0,3.3,11.4,119.0,219.55,185.13
2018,4,2,7,15,175.5,97.0,3.35,11.75,147.5,257.14,217.83
2018,4,2,7,30,200.0,110.0,3.4,12.1,176.0,296.97,251.37
2018,4,2,7,45,221.5,133.0,3.45,12.45,218.0,348.98,293.65
2018,4,2,8,0,243.0,156.0,3.5,12.8,260.0,401.48,335.17
2018,4,2,8,15,383.5,158.0,3.45,13.2,345.0,555.05,457.79
2018,4,2,8,30,524.0,160.0,3.4,13.6,430.0,697.09,566.03
2018,4,2,8,45,635.5,145.5,3.4,13.95,503.5,808.22,645.26
2018,4,2,9,0,747.0,131.0,3.4,14.3,577.0,912.9,717.1
2018,4,2,9,15,749.0,140.0,3.35,14.7,614.5,937.8,730.45
2018,4,2,9,30,751.0,149.0,3.3,15.1,652.0,959.2,741.97
2018,4,2,9,45,766.5,152.0,3.2,15.45,689.5,983.72,755.39
2018,4,2,10,0,782.0,155.0,3.1,15.8,727.0,996.27,760.5
2018,4,2,10,15,796.0,157.0,3.15,16.15,759.5,1011.36,768.8
2018,4,2,10,30,810.0,159.0,3.2,16.5,792.0,1022.62,774.6
2018,4,2,10,45,719.5,211.5,3.25,16.9,785.5,986.99,748.68
2018,4,2,11,0,629.0,264.0,3.3,17.3,779.0,935.93,711.17
2018,4,2,11,15,580.5,290.5,3.4,17.55,772.5,896.04,682.05
2018,4,2,11,30,532.0,317.0,3.5,17.8,766.0,858.52,654.19
2018,4,2,11,45,593.0,291.5,3.6,18.05,795.5,871.72,664.71
2018,4,2,12,0,654.0,266.0,3.7,18.3,825.0,883.14,673.41
2018,4,2,12,15,787.0,191.0,3.8,18.4,863.0,894.58,683.61
2018,4,2,12,30,920.0,116.0,3.9,18.5,901.0,894.01,683.51
2018,4,2,12,45,932.0,108.5,4.0,18.6,896.0,858.11,658.86
2018,4,2,13,0,944.0,101.0,4.1,18.7,891.0,818.26,631.47
2018,4,2,13,15,940.5,100.0,4.15,18.65,873.0,769.49,597.25
2018,4,2,13,30,937.0,99.0,4.2,18.6,855.0,718.25,558.62
2018,4,2,13,45,931.0,98.0,4.25,18.55,829.5,663.23,516.11
2018,4,2,14,0,925.0,97.0,4.3,18.5,804.0,606.45,471.03
2018,4,2,14,15,915.0,96.5,4.25,18.3,771.0,546.58,422.09
2018,4,2,14,30,905.0,96.0,4.2,18.1,738.0,485.89,370.94
2018,4,2,14,45,891.0,95.0,4.2,17.95,698.0,422.7,316.39
2018,4,2,15,0,877.0,94.0,4.2,17.8,658.0,359.72,260.66
2018,4,2,15,15,861.0,91.0,4.2,17.8,613.0,295.17,203.14
2018,4,2,15,30,845.0,88.0,4.2,17.8,568.0,226.45,143.68
2018,4,2,15,45,821.5,86.0,4.1,17.25,518.5,163.5,94.4
2018,4,2,16,0,798.0,84.0,4.0,16.7,469.0,103.22,59.16
2018,4,2,16,15,765.0,80.5,3.85,16.25,416.0,65.11,51.75
2018,4,2,16,30,732.0,77.0,3.7,15.8,363.0,63.27,50.43
2018,4,2,16,45,684.0,71.5,3.55,15.35,307.5,54.69,43.08
2018,4,2,17,0,636.0,66.0,3.4,14.9,252.0,51.31,40.22
2018,4,2,17,15,554.5,59.0,3.2,14.2,197.5,46.47,35.95
2018,4,2,17,30,473.0,52.0,3.0,13.5,143.0,41.66,31.48
2018,4,2,17,45,360.5,42.0,2.75,12.85,98.5,34.16,24.34
2018,4,2,18,0,248.0,32.0,2.5,12.2,54.0,24.89,14.53
2018,4,2,18,15,137.0,18.5,2.5,11.85,29.5,15.79,0.0
2018,4,2,18,30,26.0,5.0,2.5,11.5,5.0,0.0,0.0
2018,4,2,18,45,13.0,2.5,2.5,11.2,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,3,5,45,40.5,8.0,1.35,9.45,9.0,0.0,0.0
2018,4,3,6,0,81.0,16.0,1.3,9.8,18.0,51.66,0.0
2018,4,3,6,15,211.0,31.0,1.45,10.35,54.5,178.59,126.42
2018,4,3,6,30,341.0,46.0,1.6,10.9,91.0,283.38,231.44
2018,4,3,6,45,437.0,56.0,1.7,11.5,141.0,376.38,313.05
2018,4,3,7,0,533.0,66.0,1.8,12.1,191.0,477.27,397.49
2018,4,3,7,15,597.5,72.0,1.7,12.6,245.5,557.97,461.24
2018,4,3,7,30,662.0,78.0,1.6,13.1,300.0,642.17,523.04
2018,4,3,7,45,708.0,81.0,1.5,13.6,354.5,710.45,569.85
2018,4,3,8,0,754.0,84.0,1.4,14.1,409.0,774.64,611.66
2018,4,3,8,15,785.0,87.5,1.35,14.7,462.0,831.8,647.18
2018,4,3,8,30,816.0,91.0,1.3,15.3,515.0,887.68,680.64
2018,4,3,8,45,840.5,92.5,1.2,15.95,564.5,933.25,705.21
2018,4,3,9,0,865.0,94.0,1.1,16.6,614.0,976.38,727.43
2018,4,3,9,15,880.5,96.0,1.05,17.15,658.0,996.99,735.74
2018,4,3,9,30,896.0,98.0,1.0,17.7,702.0,1025.41,749.26
2018,4,3,9,45,907.5,99.5,0.9,18.25,739.5,1045.65,756.25
2018,4,3,10,0,919.0,101.0,0.8,18.8,777.0,1062.08,760.83
