Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,45,436.0,163.5,1.7,14.45,400.5,553.72,447.08
2018,5,13,8,0,675.0,131.0,1.7,14.8,512.0,741.83,585.08
2018,5,13,8,15,741.5,121.0,1.65,15.25,573.0,808.56,627.1
2018,5,13,8,30,808.0,111.0,1.6,15.7,634.0,871.76,666.6
2018,5,13,8,45,824.5,113.0,1.6,16.1,679.0,907.08,687.04
2018,5,13,9,0,841.0,115.0,1.6,16.5,724.0,939.65,705.71
2018,5,13,9,15,858.5,114.5,1.65,16.95,765.0,956.13,714.19
2018,5,13,9,30,876.0,114.0,1.7,17.4,806.0,980.53,728.12
2018,5,13,9,45,892.5,110.5,1.75,17.85,841.0,997.46,737.08
2018,5,13,10,0,909.0,107.0,1.8,18.3,876.0,1010.88,743.91
2018,5,13,10,15,915.5,108.0,1.85,18.7,903.5,1015.44,745.29
2018,5,13,10,30,922.0,109.0,1.9,19.1,931.0,1016.08,744.37
2018,5,13,10,45,926.5,109.5,1.95,19.45,951.0,1010.32,739.63
2018,5,13,11,0,931.0,110.0,2.0,19.8,971.0,1000.62,732.53
2018,5,13,11,15,933.5,110.5,2.05,20.05,983.0,985.15,722.1
2018,5,13,11,30,936.0,111.0,2.1,20.3,995.0,965.9,709.32
2018,5,13,11,45,937.0,111.0,2.2,20.55,999.5,941.17,693.54
2018,5,13,12,0,938.0,111.0,2.3,20.8,1004.0,912.97,675.4
2018,5,13,12,15,930.5,115.5,2.35,20.9,999.0,878.34,652.79
2018,5,13,12,30,923.0,120.0,2.4,21.0,994.0,840.94,628.19
2018,5,13,12,45,911.0,126.0,2.5,21.1,980.0,798.83,600.5
2018,5,13,13,0,899.0,132.0,2.6,21.2,966.0,754.69,569.46
2018,5,13,13,15,894.5,131.5,2.65,21.2,947.5,708.68,535.94
2018,5,13,13,30,890.0,131.0,2.7,21.2,929.0,660.65,500.04
2018,5,13,13,45,884.0,129.0,2.75,21.2,902.5,608.8,460.33
2018,5,13,14,0,878.0,127.0,2.8,21.2,876.0,555.51,418.29
2018,5,13,14,15,869.0,125.5,2.85,21.05,843.5,499.99,373.44
2018,5,13,14,30,860.0,124.0,2.9,20.9,811.0,443.78,326.59
2018,5,13,14,45,848.5,122.0,2.95,20.8,772.5,382.02,274.25
2018,5,13,15,0,837.0,120.0,3.0,20.7,734.0,323.28,223.31
2018,5,13,15,15,822.0,117.0,3.0,20.7,690.0,263.5,171.9
2018,5,13,15,30,807.0,114.0,3.0,20.7,646.0,204.89,124.11
2018,5,13,15,45,786.5,111.0,3.0,20.25,598.0,147.19,84.4
2018,5,13,16,0,766.0,108.0,3.0,19.8,550.0,91.84,61.32
2018,5,13,16,15,739.5,104.0,2.95,19.45,499.0,72.02,56.6
2018,5,13,16,30,713.0,100.0,2.9,19.1,448.0,70.74,55.8
2018,5,13,16,45,678.0,95.0,2.9,18.75,395.5,68.57,54.22
2018,5,13,17,0,643.0,90.0,2.9,18.4,343.0,66.32,52.55
2018,5,13,17,15,596.0,83.5,2.85,17.9,291.0,62.75,49.69
2018,5,13,17,30,549.0,77.0,2.8,17.4,239.0,59.09,46.65
2018,5,13,17,45,480.5,68.5,2.7,16.9,190.0,53.57,41.8
2018,5,13,18,0,412.0,60.0,2.6,16.4,141.0,47.95,36.65
2018,5,13,18,15,313.0,48.5,2.5,15.85,99.5,37.22,26.78
2018,5,13,18,30,214.0,37.0,2.4,15.3,58.0,28.55,18.02
2018,5,13,18,45,120.0,22.0,2.25,14.7,32.5,17.11,0.0
2018,5,13,19,0,26.0,7.0,2.1,14.1,7.0,5.97,0.0
2018,5,13,19,15,13.0,3.5,2.05,13.8,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,9.0,2.0,1.55,11.3,2.0,0.0,0.0
2018,5,14,5,0,18.0,4.0,1.5,11.3,4.0,3.41,0.0
2018,5,14,5,15,112.5,18.5,1.45,11.5,27.5,50.1,0.0
2018,5,14,5,30,207.0,33.0,1.4,11.7,51.0,132.97,92.81
2018,5,14,5,45,311.0,44.5,1.35,11.9,91.5,200.56,158.12
2018,5,14,6,0,415.0,56.0,1.3,12.1,132.0,283.27,230.39
2018,5,14,6,15,247.5,72.5,1.15,12.45,122.0,232.51,191.71
2018,5,14,6,30,80.0,89.0,1.0,12.8,112.0,142.09,116.4
2018,5,14,6,45,66.0,117.5,0.9,13.15,139.0,156.57,128.49
2018,5,14,7,0,52.0,146.0,0.8,13.5,166.0,179.25,146.37
2018,5,14,7,15,87.5,173.0,0.7,14.0,212.5,234.35,191.05
2018,5,14,7,30,123.0,200.0,0.6,14.5,259.0,306.73,247.56
2018,5,14,7,45,193.5,217.0,0.5,15.05,321.0,384.21,306.69
2018,5,14,8,0,264.0,234.0,0.4,15.6,383.0,483.18,378.8
2018,5,14,8,15,525.5,176.0,0.5,16.2,506.0,671.75,517.55
2018,5,14,8,30,787.0,118.0,0.6,16.8,629.0,859.57,642.57
2018,5,14,8,45,819.0,114.0,0.65,17.45,678.0,901.94,665.05
2018,5,14,9,0,851.0,110.0,0.7,18.1,727.0,931.42,681.14
2018,5,14,9,15,863.0,111.5,0.85,18.55,766.5,955.97,696.73
2018,5,14,9,30,875.0,113.0,1.0,19.0,806.0,977.21,710.25
2018,5,14,9,45,885.0,113.5,1.15,19.5,839.5,991.99,719.52
2018,5,14,10,0,895.0,114.0,1.3,20.0,873.0,1003.12,726.55
2018,5,14,10,15,901.0,115.5,1.4,20.35,900.0,1007.58,728.98
2018,5,14,10,30,907.0,117.0,1.5,20.7,927.0,1008.16,729.11
2018,5,14,10,45,911.5,118.0,1.6,21.1,947.0,1002.88,725.48
2018,5,14,11,0,916.0,119.0,1.7,21.5,967.0,993.71,719.48
2018,5,14,11,15,918.5,119.5,1.8,21.7,979.0,978.33,710.13
2018,5,14,11,30,921.0,120.0,1.9,21.9,991.0,959.24,698.41
2018,5,14,11,45,921.5,120.5,2.05,22.1,995.5,934.76,683.7
2018,5,14,12,0,922.0,121.0,2.2,22.3,1000.0,906.88,666.58
2018,5,14,12,15,920.0,121.5,2.3,22.35,996.0,873.69,645.65
2018,5,14,12,30,918.0,122.0,2.4,22.4,992.0,837.56,622.55
2018,5,14,12,45,914.5,122.0,2.5,22.45,980.5,797.11,596.21
2018,5,14,13,0,911.0,122.0,2.6,22.5,969.0,754.16,566.47
2018,5,14,13,15,907.0,121.5,2.7,22.4,950.5,708.15,533.53
2018,5,14,13,30,903.0,121.0,2.8,22.3,932.0,660.04,498.05
2018,5,14,13,45,897.0,119.5,2.9,22.25,906.0,608.12,458.57
2018,5,14,14,0,891.0,118.0,3.0,22.2,880.0,554.72,416.65
2018,5,14,14,15,883.0,116.5,3.1,22.0,847.5,499.14,371.89
2018,5,14,14,30,875.0,115.0,3.2,21.8,815.0,442.75,324.95
2018,5,14,14,45,864.0,113.0,3.25,21.6,776.5,384.4,275.15
2018,5,14,15,0,853.0,111.0,3.3,21.4,738.0,326.06,224.52
2018,5,14,15,15,839.0,108.5,3.3,21.4,694.5,260.75,168.75
2018,5,14,15,30,825.0,106.0,3.3,21.4,651.0,201.78,120.61
2018,5,14,15,45,807.0,103.0,3.4,20.85,603.5,143.34,80.39
2018,5,14,16,0,789.0,100.0,3.5,20.3,556.0,86.91,56.89
2018,5,14,16,15,765.5,95.5,3.5,19.85,505.0,73.16,57.48
2018,5,14,16,30,742.0,91.0,3.5,19.4,454.0,71.11,56.05
2018,5,14,16,45,709.5,86.5,3.55,18.95,402.0,62.99,49.34
2018,5,14,17,0,677.0,82.0,3.6,18.5,350.0,60.84,47.75
2018,5,14,17,15,632.0,76.5,3.55,17.9,298.0,57.76,45.31
2018,5,14,17,30,587.0,71.0,3.5,17.3,246.0,54.63,42.73
2018,5,14,17,45,521.5,63.5,3.45,16.7,196.5,49.69,38.43
2018,5,14,18,0,456.0,56.0,3.4,16.1,147.0,44.7,33.86
2018,5,14,18,15,356.5,45.5,3.3,15.5,104.0,36.89,26.56
2018,5,14,18,30,257.0,35.0,3.2,14.9,61.0,27.15,17.02
2018,5,14,18,45,147.5,21.5,3.1,14.35,34.5,16.76,0.0
2018,5,14,19,0,38.0,8.0,3.0,13.8,8.0,6.83,0.0
2018,5,14,19,15,19.0,4.0,2.9,13.5,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,4,45,6.0,2.0,1.6,10.95,2.0,0.0,0.0
2018,5,15,5,0,12.0,4.0,1.6,11.0,4.0,3.41,0.0
2018,5,15,5,15,100.0,19.5,1.6,11.25,28.0,47.09,0.0
2018,5,15,5,30,188.0,35.0,1.6,11.5,52.0,128.42,90.92
2018,5,15,5,45,290.0,47.5,1.55,11.8,92.5,194.96,154.1
2018,5,15,6,0,392.0,60.0,1.5,12.1,133.0,273.55,222.94
2018,5,15,6,15,229.5,52.0,1.4,12.4,98.0,196.83,162.82
2018,5,15,6,30,67.0,44.0,1.3,12.7,63.0,83.5,67.19
2018,5,15,6,45,33.5,65.5,1.15,13.05,75.0,79.61,63.49
2018,5,15,7,0,0.0,87.0,1.0,13.4,87.0,73.48,57.23
2018,5,15,7,15,0.0,100.0,0.85,13.85,100.0,84.85,66.49
2018,5,15,7,30,0.0,113.0,0.7,14.3,113.0,96.23,75.56
2018,5,15,7,45,0.0,127.0,0.5,14.75,127.0,108.56,85.22
2018,5,15,8,0,0.0,141.0,0.3,15.2,141.0,120.89,94.66
2018,5,15,8,15,6.0,175.5,0.4,15.8,179.5,157.63,123.9
2018,5,15,8,30,12.0,210.0,0.5,16.4,218.0,194.87,152.84
2018,5,15,8,45,26.0,253.5,0.6,17.0,272.0,264.86,206.78
2018,5,15,9,0,40.0,297.0,0.7,17.6,326.0,321.75,249.15
2018,5,15,9,15,120.5,320.5,0.85,18.15,414.5,439.99,338.43
2018,5,15,9,30,201.0,344.0,1.0,18.7,503.0,540.85,411.74
2018,5,15,9,45,516.5,245.0,1.15,19.25,678.0,781.76,585.64
2018,5,15,10,0,832.0,146.0,1.3,19.8,853.0,986.1,719.04
2018,5,15,10,15,877.5,128.0,1.45,20.15,894.0,995.84,723.05
2018,5,15,10,30,923.0,110.0,1.6,20.5,935.0,1015.39,735.88
2018,5,15,10,45,926.5,111.0,1.75,20.85,954.5,1009.15,732.18
2018,5,15,11,0,930.0,112.0,1.9,21.2,974.0,998.98,726.23
2018,5,15,11,15,932.5,112.0,2.0,21.35,986.0,983.05,716.49
2018,5,15,11,30,935.0,112.0,2.1,21.5,998.0,963.37,704.36
2018,5,15,11,45,936.0,112.0,2.2,21.65,1002.5,938.72,688.95
2018,5,15,12,0,937.0,112.0,2.3,21.8,1007.0,910.61,671.19
2018,5,15,12,15,935.5,112.5,2.4,21.8,1003.5,877.56,650.38
2018,5,15,12,30,934.0,113.0,2.5,21.8,1000.0,841.48,627.32
2018,5,15,12,45,930.5,113.5,2.65,21.8,988.5,801.03,601.31
2018,5,15,13,0,927.0,114.0,2.8,21.8,977.0,758.01,571.94
2018,5,15,13,15,923.0,113.5,2.9,21.7,958.5,711.46,538.36
2018,5,15,13,30,919.0,113.0,3.0,21.6,940.0,662.76,502.2
2018,5,15,13,45,914.0,111.5,3.1,21.5,914.0,610.77,462.47
2018,5,15,14,0,909.0,110.0,3.2,21.4,888.0,557.17,420.17
2018,5,15,14,15,901.5,108.0,3.3,21.15,855.5,500.64,374.44
2018,5,15,14,30,894.0,106.0,3.4,20.9,823.0,443.23,326.43
2018,5,15,14,45,884.5,103.5,3.5,20.65,784.5,384.12,275.72
2018,5,15,15,0,875.0,101.0,3.6,20.4,746.0,324.86,223.96
2018,5,15,15,15,861.5,99.0,3.6,20.4,702.5,265.15,172.07
2018,5,15,15,30,848.0,97.0,3.6,20.4,659.0,206.22,123.68
2018,5,15,15,45,832.5,93.5,3.7,19.75,611.5,139.03,76.31
2018,5,15,16,0,817.0,90.0,3.8,19.1,564.0,80.9,51.88
2018,5,15,16,15,796.5,86.5,3.85,18.65,514.0,67.23,52.65
2018,5,15,16,30,776.0,83.0,3.9,18.2,464.0,65.67,51.62
2018,5,15,16,45,746.0,78.5,3.9,17.8,411.5,63.15,49.71
2018,5,15,17,0,716.0,74.0,3.9,17.4,359.0,60.54,47.69
2018,5,15,17,15,674.0,69.0,3.9,16.9,306.5,52.59,40.94
2018,5,15,17,30,632.0,64.0,3.9,16.4,254.0,49.57,38.43
2018,5,15,17,45,569.0,58.0,3.85,15.9,204.0,45.57,34.91
2018,5,15,18,0,506.0,52.0,3.8,15.4,154.0,41.57,31.21
2018,5,15,18,15,406.0,43.0,3.7,14.9,110.0,34.85,24.88
2018,5,15,18,30,306.0,34.0,3.6,14.4,66.0,28.1,17.97
2018,5,15,18,45,179.5,21.0,3.5,13.95,37.5,17.49,0.0
2018,5,15,19,0,53.0,8.0,3.4,13.5,9.0,6.83,0.0
2018,5,15,19,15,26.5,4.0,3.3,13.3,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,4,45,9.5,2.0,1.6,10.0,2.0,0.0,0.0
2018,5,16,5,0,19.0,4.0,1.6,10.1,4.0,8.13,0.0
2018,5,16,5,15,123.5,18.0,1.75,10.5,28.5,66.16,0.0
2018,5,16,5,30,228.0,32.0,1.9,10.9,53.0,138.34,99.2
2018,5,16,5,45,362.5,41.0,2.05,11.35,98.5,219.74,174.4
2018,5,16,6,0,497.0,50.0,2.2,11.8,144.0,315.46,257.86
2018,5,16,6,15,564.5,57.0,2.2,12.2,195.0,387.1,320.21
2018,5,16,6,30,632.0,64.0,2.2,12.6,246.0,464.46,384.83
2018,5,16,6,45,677.5,68.5,2.2,12.95,299.0,530.05,437.68
2018,5,16,7,0,723.0,73.0,2.2,13.3,352.0,595.36,488.33
2018,5,16,7,15,728.0,83.0,2.2,13.7,398.5,642.41,522.35
2018,5,16,7,30,733.0,93.0,2.2,14.1,445.0,690.92,555.66
2018,5,16,7,45,668.0,121.5,2.15,14.5,469.0,699.46,558.47
2018,5,16,8,0,603.0,150.0,2.1,14.9,493.0,699.24,554.91
2018,5,16,8,15,558.5,178.0,2.1,15.3,517.5,700.72,552.77
2018,5,16,8,30,514.0,206.0,2.1,15.7,542.0,705.79,552.92
2018,5,16,8,45,452.5,239.5,2.1,16.05,550.0,695.97,542.01
2018,5,16,9,0,391.0,273.0,2.1,16.4,558.0,680.57,527.29
2018,5,16,9,15,246.5,322.0,2.2,16.75,505.0,579.98,449.62
2018,5,16,9,30,102.0,371.0,2.3,17.1,452.0,454.07,351.95
2018,5,16,9,45,123.0,393.0,2.35,17.4,494.5,513.7,396.21
2018,5,16,10,0,144.0,415.0,2.4,17.7,537.0,553.44,424.41
2018,5,16,10,15,133.5,424.0,2.55,17.95,540.0,548.2,419.47
2018,5,16,10,30,123.0,433.0,2.7,18.2,543.0,542.12,414.23
2018,5,16,10,45,116.0,445.0,2.8,18.4,550.5,541.56,413.07
2018,5,16,11,0,109.0,457.0,2.9,18.6,558.0,524.44,400.01
2018,5,16,11,15,194.5,447.5,3.0,18.75,631.0,603.38,459.51
2018,5,16,11,30,280.0,438.0,3.1,18.9,704.0,674.94,512.01
2018,5,16,11,45,334.0,419.0,3.2,19.0,737.5,691.22,524.45
2018,5,16,12,0,388.0,400.0,3.3,19.1,771.0,703.67,534.36
2018,5,16,12,15,328.5,417.0,3.4,19.15,730.5,650.11,494.6
2018,5,16,12,30,269.0,434.0,3.5,19.2,690.0,598.51,456.24
2018,5,16,12,45,327.0,411.5,3.65,19.2,719.0,604.6,462.22
2018,5,16,13,0,385.0,389.0,3.8,19.2,748.0,605.72,463.9
2018,5,16,13,15,357.5,397.0,3.85,19.15,725.0,569.31,436.28
2018,5,16,13,30,330.0,405.0,3.9,19.1,702.0,534.04,409.42
2018,5,16,13,45,331.0,390.5,3.95,19.0,681.5,499.3,383.11
2018,5,16,14,0,332.0,376.0,4.0,18.9,661.0,464.17,355.95
2018,5,16,14,15,375.5,344.5,4.05,18.8,655.5,435.82,333.1
2018,5,16,14,30,419.0,313.0,4.1,18.7,650.0,399.52,303.0
2018,5,16,14,45,407.0,299.5,4.1,18.55,614.0,354.54,266.08
2018,5,16,15,0,395.0,286.0,4.1,18.4,578.0,310.79,229.83
2018,5,16,15,15,506.5,234.0,4.1,18.4,585.0,270.2,191.36
2018,5,16,15,30,618.0,182.0,4.1,18.4,592.0,215.8,142.25
2018,5,16,15,45,719.5,138.5,4.1,18.0,582.5,152.58,92.07
2018,5,16,16,0,821.0,95.0,4.1,17.6,573.0,84.52,55.03
2018,5,16,16,15,799.5,91.0,4.1,17.3,522.0,70.38,55.66
2018,5,16,16,30,778.0,87.0,4.1,17.0,471.0,68.56,54.37
2018,5,16,16,45,747.5,83.0,4.1,16.7,418.0,66.53,52.87
2018,5,16,17,0,717.0,79.0,4.1,16.4,365.0,59.05,46.57
2018,5,16,17,15,674.0,73.0,4.05,15.95,311.5,55.48,43.65
2018,5,16,17,30,631.0,67.0,4.0,15.5,258.0,51.8,40.55
2018,5,16,17,45,567.5,60.5,3.9,15.05,207.5,47.49,36.75
2018,5,16,18,0,504.0,54.0,3.8,14.6,157.0,43.16,32.74
2018,5,16,18,15,405.5,45.0,3.6,14.15,112.5,36.51,26.45
2018,5,16,18,30,307.0,36.0,3.4,13.7,68.0,29.83,19.61
2018,5,16,18,45,181.0,22.5,3.2,13.25,39.0,17.57,0.78
2018,5,16,19,0,55.0,9.0,3.0,12.8,10.0,7.68,0.0
2018,5,16,19,15,27.5,4.5,2.95,12.55,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,4,45,6.0,2.0,2.3,10.15,2.0,0.0,0.0
2018,5,17,5,0,12.0,4.0,2.3,10.2,4.0,6.39,0.0
2018,5,17,5,15,126.5,19.5,2.4,10.55,30.5,69.1,0.0
2018,5,17,5,30,241.0,35.0,2.5,10.9,57.0,146.48,106.25
2018,5,17,5,45,359.0,44.5,2.6,11.2,101.0,221.22,176.09
2018,5,17,6,0,477.0,54.0,2.7,11.5,145.0,309.64,253.98
2018,5,17,6,15,544.0,61.0,2.7,11.95,195.0,380.14,315.63
2018,5,17,6,30,611.0,68.0,2.7,12.4,245.0,456.2,379.55
2018,5,17,6,45,657.0,73.5,2.7,12.85,298.0,522.33,433.1
2018,5,17,7,0,703.0,79.0,2.7,13.3,351.0,590.93,486.49
2018,5,17,7,15,735.0,83.0,2.6,13.8,403.5,646.58,527.23
2018,5,17,7,30,767.0,87.0,2.5,14.3,456.0,705.68,567.86
2018,5,17,7,45,790.5,90.5,2.4,14.8,507.5,757.2,601.58
2018,5,17,8,0,814.0,94.0,2.3,15.3,559.0,807.48,633.47
2018,5,17,8,15,832.0,97.0,2.25,15.8,607.5,850.86,660.06
2018,5,17,8,30,850.0,100.0,2.2,16.3,656.0,892.02,684.61
2018,5,17,8,45,863.5,102.0,2.15,16.8,700.0,915.53,696.69
2018,5,17,9,0,877.0,104.0,2.1,17.3,744.0,945.57,713.24
2018,5,17,9,15,887.0,106.0,2.1,17.75,783.0,969.16,725.92
2018,5,17,9,30,897.0,108.0,2.1,18.2,822.0,989.3,736.36
2018,5,17,9,45,904.5,109.5,2.1,18.65,855.0,1002.88,742.56
2018,5,17,10,0,912.0,111.0,2.1,19.1,888.0,1012.7,746.44
2018,5,17,10,15,917.5,111.5,2.15,19.5,914.0,1015.7,746.79
2018,5,17,10,30,923.0,112.0,2.2,19.9,940.0,1014.8,744.82
2018,5,17,10,45,927.0,113.0,2.25,20.3,959.5,1009.02,739.84
2018,5,17,11,0,931.0,114.0,2.3,20.7,979.0,999.31,732.48
2018,5,17,11,15,933.0,114.0,2.45,20.9,990.5,982.91,722.47
2018,5,17,11,30,935.0,114.0,2.6,21.1,1002.0,962.79,710.0
2018,5,17,11,45,935.0,114.5,2.75,21.35,1006.0,937.73,694.04
2018,5,17,12,0,935.0,115.0,2.9,21.6,1010.0,909.28,675.7
2018,5,17,12,15,933.5,115.0,3.05,21.65,1006.0,875.91,654.37
2018,5,17,12,30,932.0,115.0,3.2,21.7,1002.0,839.55,630.75
2018,5,17,12,45,929.0,114.5,3.35,21.75,990.0,798.82,603.8
2018,5,17,13,0,926.0,114.0,3.5,21.8,978.0,755.53,573.45
2018,5,17,13,15,921.0,114.0,3.65,21.75,959.0,708.92,539.38
2018,5,17,13,30,916.0,114.0,3.8,21.7,940.0,660.25,502.78
2018,5,17,13,45,909.5,113.0,3.9,21.6,914.0,608.11,462.45
2018,5,17,14,0,903.0,112.0,4.0,21.5,888.0,554.51,419.72
2018,5,17,14,15,895.0,110.0,4.1,21.3,855.0,498.23,373.73
2018,5,17,14,30,887.0,108.0,4.2,21.1,822.0,441.14,325.61
2018,5,17,14,45,876.0,106.5,4.3,20.9,783.5,382.81,275.28
2018,5,17,15,0,865.0,105.0,4.4,20.7,745.0,324.47,224.16
2018,5,17,15,15,851.5,102.5,4.4,20.7,701.5,265.14,172.52
2018,5,17,15,30,838.0,100.0,4.4,20.7,658.0,199.24,118.55
2018,5,17,15,45,819.5,97.0,4.5,20.1,610.0,140.26,77.71
2018,5,17,16,0,801.0,94.0,4.6,19.5,562.0,83.32,53.76
2018,5,17,16,15,777.5,91.0,4.6,19.05,511.5,69.97,54.92
2018,5,17,16,30,754.0,88.0,4.6,18.6,461.0,68.89,54.3
2018,5,17,16,45,723.0,83.5,4.65,18.15,409.0,66.53,52.56
2018,5,17,17,0,692.0,79.0,4.7,17.7,357.0,58.7,46.01
2018,5,17,17,15,649.5,73.5,4.65,17.1,305.0,55.54,43.49
2018,5,17,17,30,607.0,68.0,4.6,16.5,253.0,52.3,40.81
2018,5,17,17,45,545.0,61.5,4.55,15.9,203.5,48.06,37.12
2018,5,17,18,0,483.0,55.0,4.5,15.3,154.0,43.79,33.21
2018,5,17,18,15,387.5,46.0,4.35,14.8,111.0,37.22,27.02
2018,5,17,18,30,292.0,37.0,4.2,14.3,68.0,30.6,20.3
2018,5,17,18,45,172.5,23.0,4.1,13.8,39.0,17.94,2.34
2018,5,17,19,0,53.0,9.0,4.0,13.3,10.0,7.68,0.0
2018,5,17,19,15,26.5,4.5,3.95,13.15,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,20.0,4.0,2.7,10.75,4.0,0.0,0.0
2018,5,18,5,0,40.0,8.0,2.7,10.8,8.0,16.71,0.0
2018,5,18,5,15,152.5,21.0,2.75,10.95,33.5,78.99,0.0
2018,5,18,5,30,265.0,34.0,2.8,11.1,59.0,153.26,111.91
2018,5,18,5,45,364.0,44.0,2.8,11.3,101.0,222.55,177.29
2018,5,18,6,0,463.0,54.0,2.8,11.5,143.0,302.51,248.34
2018,5,18,6,15,520.0,62.0,2.8,11.85,190.5,367.95,305.97
2018,5,18,6,30,577.0,70.0,2.8,12.2,238.0,438.03,365.3
2018,5,18,6,45,628.5,75.0,2.8,12.55,291.0,505.35,420.26
2018,5,18,7,0,680.0,80.0,2.8,12.9,344.0,575.68,475.56
2018,5,18,7,15,712.0,84.5,2.75,13.4,396.0,633.89,519.01
2018,5,18,7,30,744.0,89.0,2.7,13.9,448.0,689.46,557.63
2018,5,18,7,45,767.0,93.0,2.65,14.45,498.5,740.24,591.52
2018,5,18,8,0,790.0,97.0,2.6,15.0,549.0,789.84,623.7
2018,5,18,8,15,808.5,100.0,2.55,15.55,597.0,832.87,650.45
2018,5,18,8,30,827.0,103.0,2.5,16.1,645.0,873.8,675.21
2018,5,18,8,45,841.5,105.5,2.5,16.65,689.5,908.08,695.38
2018,5,18,9,0,856.0,108.0,2.5,17.2,734.0,929.08,706.33
2018,5,18,9,15,865.0,111.0,2.5,17.7,772.5,952.38,719.07
2018,5,18,9,30,874.0,114.0,2.5,18.2,811.0,972.27,729.45
2018,5,18,9,45,867.0,124.0,2.5,18.7,839.5,980.25,731.97
2018,5,18,10,0,860.0,134.0,2.5,19.2,868.0,984.07,731.94
2018,5,18,10,15,879.5,128.5,2.5,19.6,899.0,994.48,736.73
2018,5,18,10,30,899.0,123.0,2.5,20.0,930.0,1001.19,739.1
2018,5,18,10,45,903.5,123.5,2.55,20.4,949.5,995.43,733.96
2018,5,18,11,0,908.0,124.0,2.6,20.8,969.0,985.84,726.54
2018,5,18,11,15,911.0,124.0,2.7,21.1,981.0,970.59,716.28
2018,5,18,11,30,914.0,124.0,2.8,21.4,993.0,951.68,703.65
2018,5,18,11,45,915.0,124.0,2.85,21.65,997.5,927.43,687.24
2018,5,18,12,0,916.0,124.0,2.9,21.9,1002.0,899.83,668.63
2018,5,18,12,15,914.5,125.0,3.0,22.1,999.0,867.81,647.47
2018,5,18,12,30,913.0,126.0,3.1,22.3,996.0,832.86,624.16
2018,5,18,12,45,882.5,143.5,3.2,22.5,976.5,786.67,592.6
2018,5,18,13,0,852.0,161.0,3.3,22.7,957.0,746.45,562.71
2018,5,18,13,15,779.5,202.5,3.4,22.65,920.0,689.95,520.75
2018,5,18,13,30,707.0,244.0,3.5,22.6,883.0,638.25,481.6
2018,5,18,13,45,652.0,266.5,3.65,22.6,843.0,582.95,439.67
2018,5,18,14,0,597.0,289.0,3.8,22.6,803.0,532.65,400.68
2018,5,18,14,15,638.0,255.0,3.85,22.45,785.5,486.01,363.63
2018,5,18,14,30,679.0,221.0,3.9,22.3,768.0,435.68,322.08
2018,5,18,14,45,706.0,194.0,4.0,22.15,739.0,380.51,275.42
2018,5,18,15,0,733.0,167.0,4.1,22.0,710.0,321.85,224.74
2018,5,18,15,15,738.5,151.0,4.1,22.0,671.0,262.83,174.03
2018,5,18,15,30,744.0,135.0,4.1,22.0,632.0,202.99,124.81
2018,5,18,15,45,763.0,118.5,4.15,21.45,596.0,150.15,87.24
2018,5,18,16,0,782.0,102.0,4.2,20.9,560.0,88.37,57.62
2018,5,18,16,15,757.0,98.5,4.25,20.45,509.5,74.9,58.8
2018,5,18,16,30,732.0,95.0,4.3,20.0,459.0,67.32,52.63
2018,5,18,16,45,699.0,90.5,4.3,19.55,407.0,65.36,51.24
2018,5,18,17,0,666.0,86.0,4.3,19.1,355.0,63.33,49.77
2018,5,18,17,15,621.5,80.0,4.25,18.5,303.0,60.01,47.14
2018,5,18,17,30,577.0,74.0,4.2,17.9,251.0,56.6,44.35
2018,5,18,17,45,513.5,66.5,4.15,17.25,202.0,51.77,40.19
2018,5,18,18,0,450.0,59.0,4.1,16.6,153.0,46.88,35.76
2018,5,18,18,15,356.0,49.0,3.95,16.05,110.5,39.61,28.98
2018,5,18,18,30,262.0,39.0,3.8,15.5,68.0,30.14,19.89
2018,5,18,18,45,153.0,24.0,3.65,14.9,39.0,18.66,3.85
2018,5,18,19,0,44.0,9.0,3.5,14.3,10.0,7.68,0.0
2018,5,18,19,15,22.0,4.5,3.4,14.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,3.45,10.8,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,3.4,10.8,8.0,12.99,0.0
2018,5,19,5,15,117.5,23.0,3.45,10.95,33.0,70.89,0.0
2018,5,19,5,30,210.0,38.0,3.5,11.1,58.0,137.96,101.42
2018,5,19,5,45,309.0,50.0,3.5,11.2,99.5,203.89,162.84
2018,5,19,6,0,408.0,62.0,3.5,11.3,141.0,281.27,231.71
2018,5,19,6,15,477.0,71.0,3.5,11.55,190.5,354.02,295.53
2018,5,19,6,30,546.0,80.0,3.5,11.8,240.0,430.23,360.33
2018,5,19,6,45,594.5,86.5,3.5,12.1,292.0,496.2,414.65
2018,5,19,7,0,643.0,93.0,3.5,12.4,344.0,564.88,469.27
2018,5,19,7,15,679.0,98.0,3.5,12.75,397.0,625.13,515.41
2018,5,19,7,30,715.0,103.0,3.5,13.1,450.0,686.09,560.12
2018,5,19,7,45,741.5,107.0,3.55,13.5,501.0,738.56,596.71
2018,5,19,8,0,768.0,111.0,3.6,13.9,552.0,786.05,628.93
2018,5,19,8,15,788.0,114.5,3.6,14.45,600.5,830.32,657.68
2018,5,19,8,30,808.0,118.0,3.6,15.0,649.0,872.57,684.51
2018,5,19,8,45,824.5,120.5,3.65,15.55,694.0,908.21,706.57
2018,5,19,9,0,841.0,123.0,3.7,16.1,739.0,941.1,726.53
2018,5,19,9,15,852.0,126.0,3.7,16.6,778.5,966.32,740.86
2018,5,19,9,30,863.0,129.0,3.7,17.1,818.0,975.98,744.5
2018,5,19,9,45,870.5,132.0,3.75,17.65,851.5,990.49,751.89
2018,5,19,10,0,878.0,135.0,3.8,18.2,885.0,1001.3,756.79
2018,5,19,10,15,884.5,136.5,3.85,18.55,912.0,1005.9,758.19
2018,5,19,10,30,891.0,138.0,3.9,18.9,939.0,1006.67,757.17
2018,5,19,10,45,895.5,139.0,3.95,19.25,958.5,1001.2,752.1
2018,5,19,11,0,900.0,140.0,4.0,19.6,978.0,991.9,744.62
2018,5,19,11,15,901.5,141.5,4.1,19.8,990.5,976.47,733.85
2018,5,19,11,30,903.0,143.0,4.2,20.0,1003.0,957.41,720.7
2018,5,19,11,45,902.5,144.5,4.25,20.15,1007.0,933.07,703.86
2018,5,19,12,0,902.0,146.0,4.3,20.3,1011.0,905.48,684.81
2018,5,19,12,15,899.5,147.0,4.4,20.3,1007.5,872.74,662.83
2018,5,19,12,30,897.0,148.0,4.5,20.3,1004.0,837.22,639.01
2018,5,19,12,45,891.5,149.5,4.6,20.3,992.0,797.2,611.33
2018,5,19,13,0,886.0,151.0,4.7,20.3,980.0,754.91,580.24
2018,5,19,13,15,883.5,149.0,4.8,20.15,962.0,709.88,546.79
2018,5,19,13,30,881.0,147.0,4.9,20.0,944.0,662.73,510.79
2018,5,19,13,45,876.0,145.0,4.95,19.85,918.5,612.2,471.02
2018,5,19,14,0,871.0,143.0,5.0,19.7,893.0,560.16,428.88
2018,5,19,14,15,863.0,140.5,5.05,19.45,860.5,504.15,382.6
2018,5,19,14,30,855.0,138.0,5.1,19.2,828.0,447.07,334.09
2018,5,19,14,45,844.5,135.0,5.15,18.9,789.5,388.34,283.14
2018,5,19,15,0,834.0,132.0,5.2,18.6,751.0,329.73,231.51
2018,5,19,15,15,818.5,129.0,5.2,18.6,707.0,270.4,179.66
2018,5,19,15,30,803.0,126.0,5.2,18.6,663.0,212.32,131.65
2018,5,19,15,45,782.5,123.0,5.15,17.95,615.0,155.26,91.93
2018,5,19,16,0,762.0,120.0,5.1,17.3,567.0,92.78,62.18
2018,5,19,16,15,733.0,116.5,5.05,16.9,515.5,79.6,63.72
2018,5,19,16,30,704.0,113.0,5.0,16.5,464.0,78.98,63.52
2018,5,19,16,45,665.5,108.5,4.95,16.05,411.0,77.49,62.58
2018,5,19,17,0,627.0,104.0,4.9,15.6,358.0,75.98,61.6
2018,5,19,17,15,576.5,97.0,4.8,15.1,305.0,72.41,58.76
2018,5,19,17,30,526.0,90.0,4.7,14.6,252.0,68.76,55.75
2018,5,19,17,45,438.0,80.0,4.6,14.1,198.0,59.64,47.72
2018,5,19,18,0,350.0,70.0,4.5,13.6,144.0,52.54,41.25
2018,5,19,18,15,270.0,57.0,4.35,13.15,104.5,43.19,32.52
2018,5,19,18,30,190.0,44.0,4.2,12.7,65.0,33.65,23.23
2018,5,19,18,45,102.0,26.0,4.05,12.25,36.5,20.29,5.9
2018,5,19,19,0,14.0,8.0,3.9,11.8,8.0,6.83,0.0
2018,5,19,19,15,7.0,4.0,3.85,11.55,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.95,9.65,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,3.0,9.7,7.0,9.66,0.0
2018,5,20,5,15,91.0,23.5,3.1,9.95,32.0,59.49,0.06
2018,5,20,5,30,167.0,40.0,3.2,10.2,57.0,124.38,92.12
2018,5,20,5,45,156.5,44.5,3.25,10.45,67.5,122.81,97.21
2018,5,20,6,0,146.0,49.0,3.3,10.7,78.0,129.26,105.46
2018,5,20,6,15,123.5,67.0,3.3,11.1,96.5,145.3,120.43
2018,5,20,6,30,101.0,85.0,3.3,11.5,115.0,147.82,122.93
2018,5,20,6,45,207.0,111.5,3.25,11.85,188.0,259.44,218.33
2018,5,20,7,0,313.0,138.0,3.2,12.2,261.0,369.66,309.69
2018,5,20,7,15,337.5,157.0,3.15,12.7,306.5,421.02,349.86
2018,5,20,7,30,362.0,176.0,3.1,13.2,352.0,473.26,389.82
2018,5,20,7,45,344.0,202.0,3.05,13.7,384.0,500.05,408.03
2018,5,20,8,0,326.0,228.0,3.0,14.2,416.0,524.0,423.7
2018,5,20,8,15,520.0,189.5,3.0,14.65,518.5,676.36,540.97
2018,5,20,8,30,714.0,151.0,3.0,15.1,621.0,829.54,651.14
2018,5,20,8,45,757.0,144.5,3.0,15.5,673.0,877.17,680.95
2018,5,20,9,0,800.0,138.0,3.0,15.9,725.0,917.85,706.32
2018,5,20,9,15,708.0,181.0,3.05,16.15,720.5,894.16,687.7
2018,5,20,9,30,616.0,224.0,3.1,16.4,716.0,856.3,659.09
2018,5,20,9,45,579.0,252.0,3.15,16.6,730.0,850.09,652.55
2018,5,20,10,0,542.0,280.0,3.2,16.8,744.0,836.33,640.66
2018,5,20,10,15,687.0,222.0,3.25,17.05,828.5,921.13,701.72
2018,5,20,10,30,832.0,164.0,3.3,17.3,913.0,987.86,745.45
2018,5,20,10,45,836.0,167.0,3.4,17.55,933.0,983.93,741.58
2018,5,20,11,0,840.0,170.0,3.5,17.8,953.0,976.22,735.86
2018,5,20,11,15,727.5,229.5,3.6,18.0,914.0,918.7,696.34
2018,5,20,11,30,615.0,289.0,3.7,18.2,875.0,850.14,646.07
2018,5,20,11,45,469.5,368.0,3.8,18.4,816.5,771.27,586.75
2018,5,20,12,0,324.0,447.0,3.9,18.6,758.0,688.01,523.64
2018,5,20,12,15,361.5,436.0,4.05,18.6,782.0,690.88,527.14
2018,5,20,12,30,399.0,425.0,4.2,18.6,806.0,690.2,527.42
2018,5,20,12,45,398.5,419.5,4.3,18.6,796.5,661.98,506.9
2018,5,20,13,0,398.0,414.0,4.4,18.6,787.0,632.7,485.56
2018,5,20,13,15,307.0,431.5,4.55,18.4,716.0,560.99,431.86
2018,5,20,13,30,216.0,449.0,4.7,18.2,645.0,496.54,383.08
2018,5,20,13,45,168.5,435.0,4.8,18.0,585.0,441.31,341.36
2018,5,20,14,0,121.0,421.0,4.9,17.8,525.0,390.9,303.0
2018,5,20,14,15,137.5,405.0,4.95,17.4,519.5,373.26,289.64
2018,5,20,14,30,154.0,389.0,5.0,17.0,514.0,353.87,274.35
2018,5,20,14,45,119.0,347.5,5.05,16.6,441.5,298.6,231.74
2018,5,20,15,0,84.0,306.0,5.1,16.2,369.0,254.35,197.84
2018,5,20,15,15,90.0,287.0,5.1,16.2,350.5,233.36,180.77
2018,5,20,15,30,96.0,268.0,5.1,16.2,332.0,211.87,163.46
2018,5,20,15,45,90.5,230.0,5.05,15.4,287.0,177.33,137.27
2018,5,20,16,0,85.0,192.0,5.0,14.6,242.0,136.56,107.16
2018,5,20,16,15,79.5,185.0,4.9,14.25,228.5,137.07,114.23
2018,5,20,16,30,74.0,178.0,4.8,13.9,215.0,131.64,110.08
2018,5,20,16,45,59.0,160.0,4.75,13.55,187.5,119.29,99.85
2018,5,20,17,0,44.0,142.0,4.7,13.2,160.0,106.72,89.29
2018,5,20,17,15,122.0,121.0,4.6,12.95,161.0,89.96,74.82
2018,5,20,17,30,200.0,100.0,4.5,12.7,162.0,73.44,60.34
2018,5,20,17,45,225.0,86.0,4.4,12.45,143.5,64.29,52.2
2018,5,20,18,0,250.0,72.0,4.3,12.2,125.0,53.33,42.21
2018,5,20,18,15,180.0,55.5,4.2,12.0,88.5,42.55,32.15
2018,5,20,18,30,110.0,39.0,4.1,11.8,52.0,30.2,20.44
2018,5,20,18,45,63.0,24.5,4.0,11.6,31.0,19.18,6.17
2018,5,20,19,0,16.0,10.0,3.9,11.4,10.0,8.54,0.0
2018,5,20,19,15,8.0,5.0,3.9,11.3,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,2.45,10.55,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,2.4,10.6,2.0,1.95,0.0
2018,5,21,5,15,0.5,7.5,2.35,10.7,7.5,6.31,0.0
2018,5,21,5,30,0.0,13.0,2.3,10.8,13.0,10.69,3.06
2018,5,21,5,45,72.5,31.0,2.3,10.9,45.5,69.52,53.04
2018,5,21,6,0,145.0,49.0,2.3,11.0,78.0,128.47,104.68
2018,5,21,6,15,104.5,57.0,2.2,11.2,81.0,122.83,101.05
2018,5,21,6,30,64.0,65.0,2.1,11.4,84.0,103.68,84.83
2018,5,21,6,45,73.5,108.0,2.0,11.55,134.0,159.35,132.19
2018,5,21,7,0,83.0,151.0,1.9,11.7,184.0,203.55,168.78
2018,5,21,7,15,130.0,179.0,1.8,11.95,238.5,282.49,233.64
2018,5,21,7,30,177.0,207.0,1.7,12.2,293.0,352.29,289.21
2018,5,21,7,45,228.5,221.5,1.6,12.5,345.0,413.28,336.56
2018,5,21,8,0,280.0,236.0,1.5,12.8,397.0,493.99,397.33
2018,5,21,8,15,387.0,227.5,1.4,13.25,471.0,601.37,476.81
2018,5,21,8,30,494.0,219.0,1.3,13.7,545.0,697.29,544.63
2018,5,21,8,45,597.0,199.5,1.15,14.2,619.5,788.57,605.7
2018,5,21,9,0,700.0,180.0,1.0,14.7,694.0,875.08,659.43
2018,5,21,9,15,772.0,158.0,0.95,15.25,753.0,921.82,685.51
2018,5,21,9,30,844.0,136.0,0.9,15.8,812.0,975.01,715.59
2018,5,21,9,45,840.5,143.0,0.85,16.4,839.5,983.26,716.24
2018,5,21,10,0,837.0,150.0,0.8,17.0,867.0,987.63,715.18
2018,5,21,10,15,835.5,156.5,0.9,17.55,890.5,989.55,716.01
2018,5,21,10,30,834.0,163.0,1.0,18.1,914.0,987.63,714.5
2018,5,21,10,45,866.5,149.0,1.05,18.65,944.0,980.39,708.78
2018,5,21,11,0,899.0,135.0,1.1,19.2,974.0,984.09,710.15
2018,5,21,11,15,901.0,136.0,1.25,19.65,986.0,968.85,701.43
2018,5,21,11,30,903.0,137.0,1.4,20.1,998.0,949.99,690.45
2018,5,21,11,45,903.5,136.5,1.55,20.55,1001.5,925.02,675.32
2018,5,21,12,0,904.0,136.0,1.7,21.0,1005.0,896.81,657.87
2018,5,21,12,15,898.5,139.0,1.9,21.25,1000.5,863.49,637.75
2018,5,21,12,30,893.0,142.0,2.1,21.5,996.0,827.52,615.37
2018,5,21,12,45,884.0,145.5,2.3,21.75,982.5,786.86,588.86
2018,5,21,13,0,875.0,149.0,2.5,22.0,969.0,744.17,558.91
2018,5,21,13,15,870.0,148.0,2.65,22.0,950.0,698.91,526.55
2018,5,21,13,30,865.0,147.0,2.8,22.0,931.0,651.78,491.8
2018,5,21,13,45,858.0,145.0,3.0,22.0,904.5,601.1,453.48
2018,5,21,14,0,851.0,143.0,3.2,22.0,878.0,549.52,413.1
2018,5,21,14,15,841.0,141.5,3.35,21.85,845.5,494.22,368.67
2018,5,21,14,30,831.0,140.0,3.5,21.7,813.0,438.49,322.44
2018,5,21,14,45,818.0,138.0,3.65,21.55,774.5,381.2,273.8
2018,5,21,15,0,805.0,136.0,3.8,21.4,736.0,324.34,224.71
2018,5,21,15,15,790.0,132.5,3.8,21.4,693.0,266.64,175.24
2018,5,21,15,30,775.0,129.0,3.8,21.4,650.0,210.15,129.32
2018,5,21,15,45,754.0,125.5,4.0,20.75,602.5,147.45,85.47
2018,5,21,16,0,733.0,122.0,4.2,20.1,555.0,93.47,62.02
2018,5,21,16,15,707.0,117.5,4.25,19.6,505.0,79.68,63.06
2018,5,21,16,30,681.0,113.0,4.3,19.1,455.0,78.47,62.4
2018,5,21,16,45,647.5,107.0,4.35,18.6,403.5,76.01,60.64
2018,5,21,17,0,614.0,101.0,4.4,18.1,352.0,73.42,58.73
2018,5,21,17,15,569.5,93.5,4.35,17.45,301.0,69.45,55.6
2018,5,21,17,30,525.0,86.0,4.3,16.8,250.0,65.34,52.25
2018,5,21,17,45,463.5,77.0,4.3,16.15,202.0,59.73,47.42
2018,5,21,18,0,402.0,68.0,4.3,15.5,154.0,51.37,39.93
2018,5,21,18,15,314.0,56.0,4.2,14.85,112.0,42.62,31.85
2018,5,21,18,30,226.0,44.0,4.1,14.2,70.0,33.74,23.3
2018,5,21,18,45,133.5,28.0,3.95,13.6,41.5,21.66,8.4
2018,5,21,19,0,41.0,12.0,3.8,13.0,13.0,10.24,0.0
2018,5,21,19,15,20.5,6.0,3.7,12.7,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,22,4,45,17.5,4.5,2.5,10.75,4.5,0.0,0.0
2018,5,22,5,0,35.0,9.0,2.5,10.8,9.0,16.23,0.0
2018,5,22,5,15,134.5,23.0,2.5,11.0,35.0,76.4,14.59
2018,5,22,5,30,234.0,37.0,2.5,11.2,61.0,143.77,106.92
2018,5,22,5,45,294.5,47.0,2.55,11.4,94.5,192.57,153.59
2018,5,22,6,0,355.0,57.0,2.6,11.6,128.0,248.42,204.19
2018,5,22,6,15,190.0,79.0,2.5,11.95,118.0,194.24,161.21
2018,5,22,6,30,25.0,101.0,2.4,12.3,108.0,111.96,90.75
2018,5,22,6,45,55.5,128.0,2.35,12.65,148.5,159.63,131.49
2018,5,22,7,0,86.0,155.0,2.3,13.0,189.0,209.84,173.36
2018,5,22,7,15,124.0,181.5,2.2,13.5,238.0,280.63,230.97
2018,5,22,7,30,162.0,208.0,2.1,14.0,287.0,341.57,279.07
2018,5,22,7,45,308.5,199.5,2.0,14.55,370.5,467.68,379.1
2018,5,22,8,0,455.0,191.0,1.9,15.1,454.0,606.95,483.86
2018,5,22,8,15,609.5,157.0,1.85,15.65,541.0,725.19,569.47
2018,5,22,8,30,764.0,123.0,1.8,16.2,628.0,835.59,642.97
2018,5,22,8,45,798.5,118.5,1.75,16.7,677.5,878.84,668.03
2018,5,22,9,0,833.0,114.0,1.7,17.2,727.0,920.09,691.92
2018,5,22,9,15,846.5,115.5,1.8,17.7,766.5,934.91,699.78
2018,5,22,9,30,860.0,117.0,1.9,18.2,806.0,957.21,712.95
2018,5,22,9,45,871.5,116.5,1.95,18.7,839.5,972.17,720.61
2018,5,22,10,0,883.0,116.0,2.0,19.2,873.0,983.61,726.11
2018,5,22,10,15,889.0,117.0,2.15,19.55,899.0,987.57,728.44
2018,5,22,10,30,895.0,118.0,2.3,19.9,925.0,987.75,728.41
2018,5,22,10,45,899.5,118.5,2.4,20.25,944.5,982.19,724.18
2018,5,22,11,0,904.0,119.0,2.5,20.6,964.0,972.84,717.59
2018,5,22,11,15,907.0,120.0,2.65,20.8,977.0,958.79,708.84
2018,5,22,11,30,910.0,121.0,2.8,21.0,990.0,941.07,697.65
2018,5,22,11,45,911.0,121.0,2.9,21.15,994.5,917.14,682.02
2018,5,22,12,0,912.0,121.0,3.0,21.3,999.0,889.89,664.13
2018,5,22,12,15,909.0,122.5,3.15,21.35,995.0,857.47,643.19
2018,5,22,12,30,906.0,124.0,3.3,21.4,991.0,822.24,620.09
2018,5,22,12,45,901.0,125.5,3.4,21.45,979.5,782.87,593.58
2018,5,22,13,0,896.0,127.0,3.5,21.5,968.0,741.15,563.35
2018,5,22,13,15,891.5,127.0,3.6,21.4,950.0,696.41,530.42
2018,5,22,13,30,887.0,127.0,3.7,21.3,932.0,649.66,495.1
2018,5,22,13,45,881.5,125.5,3.75,21.2,907.0,599.41,456.01
2018,5,22,14,0,876.0,124.0,3.8,21.1,882.0,547.66,414.61
2018,5,22,14,15,867.5,122.5,3.85,20.9,850.0,493.28,370.08
2018,5,22,14,30,859.0,121.0,3.9,20.7,818.0,438.16,323.6
2018,5,22,14,45,848.0,119.5,3.9,20.5,780.5,381.68,274.86
2018,5,22,15,0,837.0,118.0,3.9,20.3,743.0,319.97,221.4
2018,5,22,15,15,823.0,115.0,3.9,20.3,700.0,261.18,170.5
2018,5,22,15,30,809.0,112.0,3.9,20.3,657.0,203.41,123.1
2018,5,22,15,45,791.0,109.0,3.9,19.75,610.5,146.52,83.63
2018,5,22,16,0,773.0,106.0,3.9,19.2,564.0,91.62,60.06
2018,5,22,16,15,749.5,102.0,3.9,18.85,514.0,77.01,60.95
2018,5,22,16,30,726.0,98.0,3.9,18.5,464.0,68.97,54.34
2018,5,22,16,45,695.5,93.5,3.85,18.1,413.0,67.13,53.05
2018,5,22,17,0,665.0,89.0,3.8,17.7,362.0,65.22,51.67
2018,5,22,17,15,622.0,83.0,3.75,17.2,310.5,61.99,49.11
2018,5,22,17,30,579.0,77.0,3.7,16.7,259.0,58.67,46.39
2018,5,22,17,45,517.5,69.5,3.65,16.15,210.0,53.93,42.3
2018,5,22,18,0,456.0,62.0,3.6,15.6,161.0,49.12,37.95
2018,5,22,18,15,366.5,51.5,3.45,15.1,117.5,41.5,30.88
2018,5,22,18,30,277.0,41.0,3.3,14.6,74.0,31.65,21.55
2018,5,22,18,45,168.5,26.5,3.2,14.05,44.0,20.58,8.32
2018,5,22,19,0,60.0,12.0,3.1,13.5,14.0,10.24,0.0
2018,5,22,19,15,30.0,6.0,3.05,13.2,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
