Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,2,4,45,44.0,6.5,0.95,14.35,7.5,0.0,0.0
2018,6,2,5,0,88.0,13.0,0.9,14.6,15.0,31.81,0.0
2018,6,2,5,15,216.5,25.0,1.0,15.4,46.0,103.6,54.71
2018,6,2,5,30,345.0,37.0,1.1,16.2,77.0,179.66,132.96
2018,6,2,5,45,435.5,45.0,1.2,16.95,121.0,246.5,191.72
2018,6,2,6,0,526.0,53.0,1.3,17.7,165.0,322.51,256.41
2018,6,2,6,15,585.0,59.0,1.35,18.45,215.0,388.67,311.53
2018,6,2,6,30,644.0,65.0,1.4,19.2,265.0,459.54,368.08
2018,6,2,6,45,684.5,70.0,1.45,19.9,317.0,522.05,416.02
2018,6,2,7,0,725.0,75.0,1.5,20.6,369.0,584.29,461.93
2018,6,2,7,15,754.5,78.5,1.55,21.4,421.0,640.77,501.68
2018,6,2,7,30,784.0,82.0,1.6,22.2,473.0,697.25,538.65
2018,6,2,7,45,806.0,85.0,1.65,22.95,523.5,746.88,569.88
2018,6,2,8,0,828.0,88.0,1.7,23.7,574.0,795.22,599.55
2018,6,2,8,15,845.0,91.0,1.7,24.35,622.0,829.49,618.88
2018,6,2,8,30,862.0,94.0,1.7,25.0,670.0,869.29,641.7
2018,6,2,8,45,875.0,95.5,1.65,25.6,713.5,901.36,658.56
2018,6,2,9,0,888.0,97.0,1.6,26.2,757.0,930.55,673.35
2018,6,2,9,15,897.5,99.5,1.55,26.75,796.0,954.44,684.71
2018,6,2,9,30,907.0,102.0,1.5,27.3,835.0,974.9,693.84
2018,6,2,9,45,914.0,103.5,1.45,27.8,868.0,988.33,698.72
2018,6,2,10,0,921.0,105.0,1.4,28.3,901.0,998.03,701.39
2018,6,2,10,15,926.5,106.0,1.35,28.8,927.5,1001.96,700.63
2018,6,2,10,30,932.0,107.0,1.3,29.3,954.0,1002.01,697.66
2018,6,2,10,45,935.5,108.5,1.25,29.75,974.0,996.73,691.77
2018,6,2,11,0,939.0,110.0,1.2,30.2,994.0,987.54,683.69
2018,6,2,11,15,941.5,110.0,1.2,30.55,1006.0,972.17,673.15
2018,6,2,11,30,944.0,110.0,1.2,30.9,1018.0,953.08,660.52
2018,6,2,11,45,944.5,110.5,1.2,31.2,1023.0,929.08,645.13
2018,6,2,12,0,945.0,111.0,1.2,31.5,1028.0,901.69,627.73
2018,6,2,12,15,945.5,110.5,1.25,31.65,1025.5,870.23,608.87
2018,6,2,12,30,946.0,110.0,1.3,31.8,1023.0,835.7,587.95
2018,6,2,12,45,945.0,108.5,1.3,31.95,1012.5,796.29,563.17
2018,6,2,13,0,944.0,107.0,1.3,32.1,1002.0,754.18,535.2
2018,6,2,13,15,940.5,106.5,1.4,32.05,984.0,708.66,505.07
2018,6,2,13,30,937.0,106.0,1.5,32.0,966.0,660.92,472.35
2018,6,2,13,45,932.0,105.0,1.55,32.0,941.0,609.93,435.77
2018,6,2,14,0,927.0,104.0,1.6,32.0,916.0,557.27,396.73
2018,6,2,14,15,920.0,102.5,1.7,31.85,884.5,501.89,354.79
2018,6,2,14,30,913.0,101.0,1.8,31.7,853.0,445.5,310.5
2018,6,2,14,45,903.5,99.5,1.9,31.55,815.5,387.51,263.6
2018,6,2,15,0,894.0,98.0,2.0,31.4,778.0,329.29,215.51
2018,6,2,15,15,882.0,96.0,2.0,31.4,735.5,270.17,166.72
2018,6,2,15,30,870.0,94.0,2.0,31.4,693.0,211.6,120.72
2018,6,2,15,45,854.0,91.5,2.15,30.85,646.0,153.09,81.51
2018,6,2,16,0,838.0,89.0,2.3,30.3,599.0,96.08,56.83
2018,6,2,16,15,817.0,86.0,2.35,29.85,548.5,66.41,49.4
2018,6,2,16,30,796.0,83.0,2.4,29.4,498.0,65.17,48.68
2018,6,2,16,45,768.5,79.5,2.45,28.95,446.0,63.41,47.5
2018,6,2,17,0,741.0,76.0,2.5,28.5,394.0,61.58,46.25
2018,6,2,17,15,704.0,71.5,2.35,27.65,342.0,58.81,44.26
2018,6,2,17,30,667.0,67.0,2.2,26.8,290.0,51.38,38.24
2018,6,2,17,45,613.5,61.5,2.05,25.95,239.5,47.82,35.39
2018,6,2,18,0,560.0,56.0,1.9,25.1,189.0,44.23,32.37
2018,6,2,18,15,479.5,48.5,1.75,24.1,143.0,38.83,27.63
2018,6,2,18,30,399.0,41.0,1.6,23.1,97.0,33.41,22.63
2018,6,2,18,45,276.0,30.5,1.4,22.15,62.0,25.16,14.43
2018,6,2,19,0,153.0,20.0,1.2,21.2,27.0,15.62,0.0
2018,6,2,19,15,76.5,10.0,1.2,20.85,13.5,8.54,0.0
2018,6,2,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.75,18.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,3,4,45,48.0,7.0,0.5,19.55,8.0,0.0,0.0
2018,6,3,5,0,96.0,14.0,0.5,19.7,16.0,34.45,0.0
2018,6,3,5,15,230.5,25.0,0.55,20.15,47.5,107.63,56.69
2018,6,3,5,30,365.0,36.0,0.6,20.6,79.0,185.36,134.43
2018,6,3,5,45,456.0,44.0,0.65,21.05,124.0,253.27,192.9
2018,6,3,6,0,547.0,52.0,0.7,21.5,169.0,330.48,257.12
2018,6,3,6,15,605.5,57.5,0.7,22.05,219.0,396.78,310.88
2018,6,3,6,30,664.0,63.0,0.7,22.6,269.0,467.71,365.79
2018,6,3,6,45,704.5,67.0,0.7,23.15,321.5,527.87,410.42
2018,6,3,7,0,745.0,71.0,0.7,23.7,374.0,592.11,456.02
2018,6,3,7,15,774.0,74.5,0.8,24.4,426.5,649.0,495.19
2018,6,3,7,30,803.0,78.0,0.9,25.1,479.0,705.81,531.8
2018,6,3,7,45,824.5,81.0,1.0,25.85,530.0,755.72,562.74
2018,6,3,8,0,846.0,84.0,1.1,26.6,581.0,796.72,587.2
2018,6,3,8,15,862.5,86.5,1.15,27.1,629.0,838.31,611.7
2018,6,3,8,30,879.0,89.0,1.2,27.6,677.0,877.63,634.36
2018,6,3,8,45,892.0,90.5,1.3,28.15,721.0,910.17,653.03
2018,6,3,9,0,905.0,92.0,1.4,28.7,765.0,939.76,669.79
2018,6,3,9,15,910.5,96.0,1.5,29.0,803.0,961.91,682.51
2018,6,3,9,30,916.0,100.0,1.6,29.3,841.0,980.42,693.07
2018,6,3,9,45,919.0,104.0,1.75,29.6,873.0,992.77,700.56
2018,6,3,10,0,922.0,108.0,1.9,29.9,905.0,1001.24,705.72
2018,6,3,10,15,927.5,109.5,2.0,30.15,932.0,1005.66,707.99
2018,6,3,10,30,933.0,111.0,2.1,30.4,959.0,1006.17,707.95
2018,6,3,10,45,936.5,112.0,2.2,30.6,978.5,1000.37,704.24
2018,6,3,11,0,940.0,113.0,2.3,30.8,998.0,990.67,698.22
2018,6,3,11,15,942.0,113.5,2.45,30.9,1010.5,975.27,689.45
2018,6,3,11,30,944.0,114.0,2.6,31.0,1023.0,956.16,678.31
2018,6,3,11,45,944.5,114.5,2.7,31.05,1027.5,932.13,663.69
2018,6,3,12,0,945.0,115.0,2.8,31.1,1032.0,904.73,646.85
2018,6,3,12,15,944.0,114.5,2.9,31.0,1028.5,872.05,626.84
2018,6,3,12,30,943.0,114.0,3.0,30.9,1025.0,836.41,604.71
2018,6,3,12,45,940.5,114.0,3.1,30.85,1014.5,797.25,579.86
2018,6,3,13,0,938.0,114.0,3.2,30.8,1004.0,755.48,551.45
2018,6,3,13,15,934.5,113.5,3.25,30.65,986.0,710.21,519.5
2018,6,3,13,30,931.0,113.0,3.3,30.5,968.0,662.74,485.11
2018,6,3,13,45,925.5,112.0,3.35,30.35,943.0,611.75,447.21
2018,6,3,14,0,920.0,111.0,3.4,30.2,918.0,559.16,406.93
2018,6,3,14,15,913.0,109.0,3.45,30.0,886.0,503.77,363.37
2018,6,3,14,30,906.0,107.0,3.5,29.8,854.0,447.39,317.68
2018,6,3,14,45,897.0,105.0,3.5,29.6,816.5,389.59,269.62
2018,6,3,15,0,888.0,103.0,3.5,29.4,779.0,331.52,220.55
2018,6,3,15,15,876.0,100.5,3.5,29.4,736.5,272.39,170.91
2018,6,3,15,30,864.0,98.0,3.5,29.4,694.0,213.83,124.16
2018,6,3,15,45,848.5,95.5,3.5,28.85,647.5,155.71,84.52
2018,6,3,16,0,833.0,93.0,3.5,28.3,601.0,90.01,52.31
2018,6,3,16,15,813.5,89.5,3.5,27.9,551.0,68.69,51.73
2018,6,3,16,30,794.0,86.0,3.5,27.5,501.0,67.22,50.8
2018,6,3,16,45,767.0,82.5,3.5,27.1,449.5,65.55,49.68
2018,6,3,17,0,740.0,79.0,3.5,26.7,398.0,63.82,48.5
2018,6,3,17,15,703.5,74.0,3.4,26.0,345.5,60.75,46.22
2018,6,3,17,30,667.0,69.0,3.3,25.3,293.0,52.82,39.72
2018,6,3,17,45,614.5,63.0,3.2,24.65,242.5,48.94,36.55
2018,6,3,18,0,562.0,57.0,3.1,24.0,192.0,45.01,33.19
2018,6,3,18,15,482.5,49.5,2.85,23.15,146.0,39.64,28.44
2018,6,3,18,30,403.0,42.0,2.6,22.3,100.0,34.25,23.43
2018,6,3,18,45,280.0,31.0,2.35,21.45,64.0,25.57,14.91
2018,6,3,19,0,157.0,20.0,2.1,20.6,28.0,15.63,0.0
2018,6,3,19,15,78.5,10.0,2.05,20.15,14.0,8.54,0.0
2018,6,3,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,4,4,45,57.0,6.5,2.15,13.95,8.0,0.0,0.0
2018,6,4,5,0,114.0,13.0,2.3,14.1,16.0,37.73,0.0
2018,6,4,5,15,255.5,24.0,2.35,14.5,49.0,114.04,62.62
2018,6,4,5,30,397.0,35.0,2.4,14.9,82.0,195.18,145.61
2018,6,4,5,45,486.0,42.0,2.5,15.3,127.0,262.75,206.48
2018,6,4,6,0,575.0,49.0,2.6,15.7,172.0,339.33,273.36
2018,6,4,6,15,631.5,53.5,2.7,16.4,222.0,402.55,327.72
2018,6,4,6,30,688.0,58.0,2.8,17.1,272.0,472.63,385.38
2018,6,4,6,45,726.5,62.0,2.95,17.8,324.5,534.84,434.8
2018,6,4,7,0,765.0,66.0,3.1,18.5,377.0,598.62,483.61
2018,6,4,7,15,792.5,69.0,3.2,19.2,429.5,654.61,524.31
2018,6,4,7,30,820.0,72.0,3.3,19.9,482.0,710.39,562.41
2018,6,4,7,45,840.5,75.0,3.4,20.6,533.0,753.28,590.26
2018,6,4,8,0,861.0,78.0,3.5,21.3,584.0,801.11,621.21
2018,6,4,8,15,876.5,80.0,3.55,21.95,631.5,841.8,646.4
2018,6,4,8,30,892.0,82.0,3.6,22.6,679.0,880.15,669.64
2018,6,4,8,45,904.0,84.0,3.65,23.2,723.0,912.75,688.77
2018,6,4,9,0,916.0,86.0,3.7,23.8,767.0,942.32,705.72
2018,6,4,9,15,920.5,90.0,3.7,24.25,805.0,963.85,717.28
2018,6,4,9,30,925.0,94.0,3.7,24.7,843.0,981.68,726.43
2018,6,4,9,45,926.0,99.0,3.75,25.15,874.5,993.42,731.92
2018,6,4,10,0,927.0,104.0,3.8,25.6,906.0,1001.17,734.92
2018,6,4,10,15,932.5,105.5,3.8,25.95,933.0,1005.7,735.91
2018,6,4,10,30,938.0,107.0,3.8,26.3,960.0,1006.31,734.47
2018,6,4,10,45,942.0,108.0,3.85,26.6,980.0,1001.06,729.83
2018,6,4,11,0,946.0,109.0,3.9,26.9,1000.0,991.89,722.77
2018,6,4,11,15,949.0,109.0,3.95,27.0,1013.0,976.98,712.66
2018,6,4,11,30,952.0,109.0,4.0,27.1,1026.0,958.31,700.17
2018,6,4,11,45,953.0,109.5,4.1,27.25,1031.0,934.69,684.59
2018,6,4,12,0,954.0,110.0,4.2,27.4,1036.0,907.63,666.72
2018,6,4,12,15,954.0,109.5,4.3,27.35,1033.5,875.62,645.99
2018,6,4,12,30,954.0,109.0,4.4,27.3,1031.0,840.56,623.04
2018,6,4,12,45,953.5,107.5,4.5,27.25,1021.0,801.37,597.08
2018,6,4,13,0,953.0,106.0,4.6,27.2,1011.0,759.41,567.78
2018,6,4,13,15,949.5,105.5,4.7,27.05,993.0,713.65,534.66
2018,6,4,13,30,946.0,105.0,4.8,26.9,975.0,665.65,498.96
2018,6,4,13,45,941.0,103.5,4.85,26.7,949.5,613.98,459.42
2018,6,4,14,0,936.0,102.0,4.9,26.5,924.0,560.63,417.39
2018,6,4,14,15,929.0,101.0,4.95,26.25,892.5,505.3,372.58
2018,6,4,14,30,922.0,100.0,5.0,26.0,861.0,448.94,325.58
2018,6,4,14,45,913.5,98.0,5.0,25.7,823.5,390.55,275.79
2018,6,4,15,0,905.0,96.0,5.0,25.4,786.0,331.8,224.93
2018,6,4,15,15,893.5,94.0,5.0,25.4,743.5,272.28,173.64
2018,6,4,15,30,882.0,92.0,5.0,25.4,701.0,213.24,125.34
2018,6,4,15,45,867.0,89.5,5.0,24.6,654.0,154.23,84.19
2018,6,4,16,0,852.0,87.0,5.0,23.8,607.0,96.6,58.0
2018,6,4,16,15,833.0,83.5,5.0,23.3,557.0,64.92,49.56
2018,6,4,16,30,814.0,80.0,5.0,22.8,507.0,63.27,48.47
2018,6,4,16,45,788.5,76.5,5.0,22.3,455.0,61.43,47.19
2018,6,4,17,0,763.0,73.0,5.0,21.8,403.0,59.52,45.83
2018,6,4,17,15,727.0,69.0,4.95,21.15,350.5,57.04,43.97
2018,6,4,17,30,691.0,65.0,4.9,20.5,298.0,54.51,42.02
2018,6,4,17,45,640.0,59.5,4.8,19.8,247.0,46.45,35.14
2018,6,4,18,0,589.0,54.0,4.7,19.1,196.0,42.77,31.95
2018,6,4,18,15,509.5,47.5,4.6,18.45,149.5,38.09,27.69
2018,6,4,18,30,430.0,41.0,4.5,17.8,103.0,33.44,23.24
2018,6,4,18,45,303.5,31.0,4.35,17.1,66.5,25.58,15.34
2018,6,4,19,0,177.0,21.0,4.2,16.4,30.0,17.63,0.0
2018,6,4,19,15,88.5,10.5,4.1,15.95,15.0,8.96,0.0
2018,6,4,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,7.0,3.0,11.7,8.0,0.0,0.0
2018,6,5,5,0,86.0,14.0,3.1,11.8,16.0,31.97,0.0
2018,6,5,5,15,215.5,27.0,3.2,12.05,48.5,104.62,58.74
2018,6,5,5,30,345.0,40.0,3.3,12.3,81.0,181.04,136.82
2018,6,5,5,45,437.5,48.5,3.4,12.6,126.0,249.32,198.55
2018,6,5,6,0,530.0,57.0,3.5,12.9,171.0,326.83,267.01
2018,6,5,6,15,591.0,63.0,3.5,13.3,221.5,394.25,325.71
2018,6,5,6,30,652.0,69.0,3.5,13.7,272.0,466.47,386.29
2018,6,5,6,45,694.5,73.5,3.55,14.15,325.0,529.95,437.81
2018,6,5,7,0,737.0,78.0,3.6,14.6,378.0,593.06,487.31
2018,6,5,7,15,767.0,82.0,3.55,15.1,431.0,650.95,530.64
2018,6,5,7,30,797.0,86.0,3.5,15.6,484.0,708.83,571.26
2018,6,5,7,45,819.5,88.5,3.5,16.1,535.0,758.76,604.88
2018,6,5,8,0,842.0,91.0,3.5,16.6,586.0,807.36,636.88
2018,6,5,8,15,858.5,94.0,3.45,17.1,634.5,841.56,657.69
2018,6,5,8,30,875.0,97.0,3.4,17.6,683.0,881.26,682.17
2018,6,5,8,45,888.0,99.0,3.35,18.1,727.0,914.18,701.49
2018,6,5,9,0,901.0,101.0,3.3,18.6,771.0,944.16,718.6
2018,6,5,9,15,915.5,100.0,3.3,19.1,811.5,969.18,732.53
2018,6,5,9,30,930.0,99.0,3.3,19.6,852.0,990.92,744.24
2018,6,5,9,45,943.5,96.0,3.25,20.05,886.5,1006.13,751.35
2018,6,5,10,0,957.0,93.0,3.2,20.5,921.0,1017.71,756.12
2018,6,5,10,15,961.5,94.0,3.25,20.85,947.5,1021.02,756.65
2018,6,5,10,30,966.0,95.0,3.3,21.2,974.0,1020.33,754.74
2018,6,5,10,45,929.5,121.0,3.35,21.55,981.5,1001.11,740.74
2018,6,5,11,0,893.0,147.0,3.4,21.9,989.0,976.85,723.63
2018,6,5,11,15,796.0,210.0,3.45,22.15,967.5,941.26,699.28
2018,6,5,11,30,699.0,273.0,3.5,22.4,946.0,900.18,669.51
2018,6,5,11,45,829.5,191.5,3.55,22.65,994.5,910.47,677.97
2018,6,5,12,0,960.0,110.0,3.6,22.9,1043.0,912.36,678.73
2018,6,5,12,15,964.5,107.0,3.7,22.95,1042.0,881.75,658.41
2018,6,5,12,30,969.0,104.0,3.8,23.0,1041.0,847.83,635.92
2018,6,5,12,45,963.5,105.5,3.85,23.05,1029.0,806.99,608.25
2018,6,5,13,0,958.0,107.0,3.9,23.1,1017.0,763.66,577.28
2018,6,5,13,15,954.0,106.5,4.0,23.0,998.5,717.41,543.35
2018,6,5,13,30,950.0,106.0,4.1,22.9,980.0,668.95,506.87
2018,6,5,13,45,944.5,105.5,4.15,22.8,955.0,617.64,467.06
2018,6,5,14,0,939.0,105.0,4.2,22.7,930.0,564.66,424.8
2018,6,5,14,15,932.0,103.5,4.25,22.45,898.0,508.82,379.28
2018,6,5,14,30,925.0,102.0,4.3,22.2,866.0,451.96,331.52
2018,6,5,14,45,916.0,100.0,4.3,22.0,828.5,393.26,281.0
2018,6,5,15,0,907.0,98.0,4.3,21.8,791.0,334.26,229.4
2018,6,5,15,15,895.0,96.0,4.3,21.8,748.0,274.53,177.48
2018,6,5,15,30,883.0,94.0,4.3,21.8,705.0,215.33,128.55
2018,6,5,15,45,868.0,91.5,4.3,21.2,658.0,156.27,86.74
2018,6,5,16,0,853.0,89.0,4.3,20.6,611.0,98.57,59.96
2018,6,5,16,15,833.5,86.0,4.25,20.2,561.0,66.58,51.61
2018,6,5,16,30,814.0,83.0,4.2,19.8,511.0,65.34,50.85
2018,6,5,16,45,787.5,79.5,4.15,19.35,458.5,63.57,49.61
2018,6,5,17,0,761.0,76.0,4.1,18.9,406.0,61.73,48.3
2018,6,5,17,15,724.5,71.5,4.1,18.35,353.0,58.93,46.14
2018,6,5,17,30,688.0,67.0,4.1,17.8,300.0,56.08,43.87
2018,6,5,17,45,636.0,61.5,4.05,17.2,249.0,47.9,36.82
2018,6,5,18,0,584.0,56.0,4.0,16.6,198.0,44.29,33.65
2018,6,5,18,15,505.0,49.0,3.85,16.0,151.0,39.26,29.05
2018,6,5,18,30,426.0,42.0,3.7,15.4,104.0,34.24,24.22
2018,6,5,18,45,301.5,31.5,3.6,14.75,67.0,25.97,15.95
2018,6,5,19,0,177.0,21.0,3.5,14.1,30.0,17.57,0.0
2018,6,5,19,15,88.5,10.5,3.45,13.75,15.0,8.96,0.0
2018,6,5,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,6,4,45,17.0,5.5,3.0,10.95,6.0,0.0,0.0
2018,6,6,5,0,34.0,11.0,3.0,11.0,12.0,17.27,0.0
2018,6,6,5,15,110.0,26.0,3.0,11.25,37.5,66.62,36.57
2018,6,6,5,30,186.0,41.0,3.0,11.5,63.0,125.61,95.0
2018,6,6,5,45,328.0,51.5,3.0,11.7,113.0,204.82,163.69
2018,6,6,6,0,470.0,62.0,3.0,11.9,163.0,303.76,249.04
2018,6,6,6,15,523.5,69.5,2.95,12.3,210.0,366.04,303.29
2018,6,6,6,30,577.0,77.0,2.9,12.7,257.0,432.46,359.1
2018,6,6,6,45,389.5,79.5,2.9,13.1,210.5,341.46,285.35
2018,6,6,7,0,202.0,82.0,2.9,13.5,164.0,238.51,198.95
2018,6,6,7,15,251.0,107.5,2.85,14.05,223.5,311.14,258.64
2018,6,6,7,30,300.0,133.0,2.8,14.6,283.0,386.29,318.13
2018,6,6,7,45,541.5,120.0,2.7,15.15,425.0,580.21,470.79
2018,6,6,8,0,783.0,107.0,2.6,15.7,567.0,776.5,613.12
2018,6,6,8,15,811.0,106.0,2.6,16.3,617.0,822.5,641.06
2018,6,6,8,30,839.0,105.0,2.6,16.9,667.0,866.9,668.61
2018,6,6,8,45,851.0,108.0,2.55,17.5,710.0,889.97,680.57
2018,6,6,9,0,863.0,111.0,2.5,18.1,753.0,919.28,696.86
2018,6,6,9,15,867.5,116.0,2.6,18.55,790.0,940.61,709.27
2018,6,6,9,30,872.0,121.0,2.7,19.0,827.0,958.38,719.38
2018,6,6,9,45,841.0,145.5,2.75,19.4,849.0,970.92,725.76
2018,6,6,10,0,810.0,170.0,2.8,19.8,871.0,966.9,721.24
2018,6,6,10,15,784.5,191.0,2.9,20.1,887.0,959.82,715.67
2018,6,6,10,30,759.0,212.0,3.0,20.4,903.0,958.65,714.16
2018,6,6,10,45,731.5,234.5,3.15,20.7,912.0,944.4,704.3
2018,6,6,11,0,704.0,257.0,3.3,21.0,921.0,926.36,691.19
2018,6,6,11,15,797.0,201.0,3.45,21.1,962.0,933.82,697.5
2018,6,6,11,30,890.0,145.0,3.6,21.2,1003.0,933.72,697.76
2018,6,6,11,45,891.0,145.5,3.7,21.3,1008.0,910.97,682.46
2018,6,6,12,0,892.0,146.0,3.8,21.4,1013.0,885.03,665.12
2018,6,6,12,15,888.0,148.0,3.95,21.35,1009.0,853.23,644.29
2018,6,6,12,30,884.0,150.0,4.1,21.3,1005.0,818.83,621.47
2018,6,6,12,45,877.0,152.0,4.25,21.25,993.0,779.76,594.29
2018,6,6,13,0,870.0,154.0,4.4,21.2,981.0,738.62,564.35
2018,6,6,13,15,866.0,153.0,4.45,21.05,963.5,695.34,532.15
2018,6,6,13,30,862.0,152.0,4.5,20.9,946.0,650.11,497.65
2018,6,6,13,45,856.0,150.0,4.55,20.75,921.0,601.26,459.52
2018,6,6,14,0,850.0,148.0,4.6,20.6,896.0,551.57,419.59
2018,6,6,14,15,841.0,147.0,4.65,20.4,865.0,498.21,375.78
2018,6,6,14,30,832.0,146.0,4.7,20.2,834.0,444.27,330.23
2018,6,6,14,45,820.0,143.5,4.7,20.0,796.5,387.87,281.66
2018,6,6,15,0,808.0,141.0,4.7,19.8,759.0,331.76,232.64
2018,6,6,15,15,794.0,138.0,4.7,19.8,717.0,275.37,183.64
2018,6,6,15,30,780.0,135.0,4.7,19.8,675.0,220.02,137.79
2018,6,6,15,45,760.5,131.5,4.7,19.3,628.5,157.7,92.65
2018,6,6,16,0,741.0,128.0,4.7,18.8,582.0,104.03,66.45
2018,6,6,16,15,716.0,124.0,4.65,18.45,533.0,82.83,65.94
2018,6,6,16,30,691.0,120.0,4.6,18.1,484.0,82.13,65.68
2018,6,6,16,45,658.5,114.5,4.6,17.75,433.0,80.21,64.36
2018,6,6,17,0,626.0,109.0,4.6,17.4,382.0,78.18,62.93
2018,6,6,17,15,583.0,102.0,4.6,16.9,330.5,74.8,60.32
2018,6,6,17,30,540.0,95.0,4.6,16.4,279.0,71.3,57.52
2018,6,6,17,45,481.0,86.5,4.55,15.95,230.0,64.08,51.33
2018,6,6,18,0,422.0,78.0,4.5,15.5,181.0,58.31,46.22
2018,6,6,18,15,342.0,66.0,4.35,15.0,137.0,49.77,38.45
2018,6,6,18,30,262.0,54.0,4.2,14.5,93.0,41.07,30.29
2018,6,6,18,45,168.5,38.0,4.05,14.0,59.5,29.16,18.75
2018,6,6,19,0,75.0,22.0,3.9,13.5,26.0,17.23,0.0
2018,6,6,19,15,37.5,11.0,3.85,13.25,13.0,9.39,0.0
2018,6,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,4,45,18.5,6.0,2.7,10.4,6.5,0.0,0.0
2018,6,7,5,0,37.0,12.0,2.8,10.5,13.0,18.79,0.0
2018,6,7,5,15,124.5,29.5,2.8,10.8,42.5,75.66,42.68
2018,6,7,5,30,212.0,47.0,2.8,11.1,72.0,141.4,107.55
2018,6,7,5,45,301.0,60.0,2.85,11.35,114.5,203.41,162.84
2018,6,7,6,0,390.0,73.0,2.9,11.6,157.0,275.22,225.96
2018,6,7,6,15,455.0,82.5,2.85,12.1,205.5,339.83,281.92
2018,6,7,6,30,520.0,92.0,2.8,12.6,254.0,415.17,344.74
2018,6,7,6,45,568.0,99.0,2.75,13.1,305.5,479.16,396.39
2018,6,7,7,0,616.0,106.0,2.7,13.6,357.0,545.82,448.31
2018,6,7,7,15,651.5,111.5,2.65,14.2,409.0,604.38,491.97
2018,6,7,7,30,687.0,117.0,2.6,14.8,461.0,663.64,534.71
2018,6,7,7,45,714.5,121.5,2.55,15.4,511.5,715.89,570.46
2018,6,7,8,0,742.0,126.0,2.5,16.0,562.0,767.45,604.09
2018,6,7,8,15,763.0,129.5,2.5,16.65,610.0,811.36,631.69
2018,6,7,8,30,784.0,133.0,2.5,17.3,658.0,848.57,654.13
2018,6,7,8,45,800.5,136.0,2.45,17.9,702.5,884.01,674.77
2018,6,7,9,0,817.0,139.0,2.4,18.5,747.0,916.82,693.29
2018,6,7,9,15,841.5,135.0,2.45,19.1,789.5,946.84,710.63
2018,6,7,9,30,866.0,131.0,2.5,19.7,832.0,962.11,718.07
2018,6,7,9,45,891.5,122.5,2.5,20.3,870.0,982.57,728.64
2018,6,7,10,0,917.0,114.0,2.5,20.9,908.0,999.72,736.97
2018,6,7,10,15,922.0,115.5,2.65,21.35,934.5,1003.72,738.69
2018,6,7,10,30,927.0,117.0,2.8,21.8,961.0,1003.84,738.06
2018,6,7,10,45,930.0,119.0,2.95,22.25,981.0,998.64,734.03
2018,6,7,11,0,933.0,121.0,3.1,22.7,1001.0,989.54,727.52
2018,6,7,11,15,934.0,122.5,3.3,22.95,1013.0,974.3,717.95
2018,6,7,11,30,935.0,124.0,3.5,23.2,1025.0,955.37,705.9
2018,6,7,11,45,934.5,125.0,3.65,23.45,1029.5,931.14,689.92
2018,6,7,12,0,934.0,126.0,3.8,23.7,1034.0,903.62,671.68
2018,6,7,12,15,931.0,127.5,3.95,23.75,1030.5,871.37,650.62
2018,6,7,12,30,928.0,129.0,4.1,23.8,1027.0,836.31,627.44
2018,6,7,12,45,923.0,130.5,4.25,23.9,1016.0,797.09,600.93
2018,6,7,13,0,918.0,132.0,4.4,24.0,1005.0,755.5,570.65
2018,6,7,13,15,914.5,131.0,4.5,23.9,987.5,710.77,537.86
2018,6,7,13,30,911.0,130.0,4.6,23.8,970.0,663.92,502.66
2018,6,7,13,45,905.5,129.0,4.7,23.7,945.0,613.98,464.11
2018,6,7,14,0,900.0,128.0,4.8,23.6,920.0,562.47,423.17
2018,6,7,14,15,893.5,126.0,4.85,23.4,889.0,508.43,379.06
2018,6,7,14,30,887.0,124.0,4.9,23.2,858.0,453.38,332.82
2018,6,7,14,45,878.0,121.5,4.95,23.05,821.0,396.33,283.82
2018,6,7,15,0,869.0,119.0,5.0,22.9,784.0,339.01,233.85
2018,6,7,15,15,856.5,116.0,5.0,22.9,741.5,274.19,178.34
2018,6,7,15,30,844.0,113.0,5.0,22.9,699.0,215.53,129.98
2018,6,7,15,45,829.0,109.5,5.0,22.35,652.5,157.26,88.48
2018,6,7,16,0,814.0,106.0,5.0,21.8,606.0,100.55,61.21
2018,6,7,16,15,795.5,102.0,4.95,21.4,557.0,76.84,60.07
2018,6,7,16,30,777.0,98.0,4.9,21.0,508.0,75.38,59.16
2018,6,7,16,45,750.5,93.5,4.85,20.65,456.5,73.33,57.71
2018,6,7,17,0,724.0,89.0,4.8,20.3,405.0,65.1,50.91
2018,6,7,17,15,687.5,83.0,4.6,19.8,352.5,61.85,48.39
2018,6,7,17,30,651.0,77.0,4.4,19.3,300.0,58.47,45.68
2018,6,7,17,45,598.5,70.5,4.25,18.75,249.0,54.46,42.33
2018,6,7,18,0,546.0,64.0,4.1,18.2,198.0,50.37,38.76
2018,6,7,18,15,466.0,55.5,3.8,17.55,151.5,44.39,33.36
2018,6,7,18,30,386.0,47.0,3.5,16.9,105.0,38.35,27.65
2018,6,7,18,45,268.0,35.0,3.2,16.2,68.0,27.18,17.0
2018,6,7,19,0,150.0,23.0,2.9,15.5,31.0,17.91,0.0
2018,6,7,19,15,75.0,11.5,2.85,15.1,15.5,9.82,0.0
2018,6,7,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,4,45,45.5,6.5,2.55,11.4,8.0,0.0,0.0
2018,6,8,5,0,91.0,13.0,2.6,11.6,16.0,32.04,0.0
2018,6,8,5,15,217.0,26.0,2.7,12.1,48.0,103.91,59.58
2018,6,8,5,30,343.0,39.0,2.8,12.6,80.0,178.35,134.46
2018,6,8,5,45,431.0,47.0,2.85,13.1,123.5,243.71,193.35
2018,6,8,6,0,519.0,55.0,2.9,13.6,167.0,317.86,258.48
2018,6,8,6,15,577.0,62.0,2.9,14.2,217.0,383.96,315.48
2018,6,8,6,30,635.0,69.0,2.9,14.8,267.0,454.72,374.14
2018,6,8,6,45,675.5,73.5,2.9,15.4,318.5,516.02,423.18
2018,6,8,7,0,716.0,78.0,2.9,16.0,370.0,576.87,470.09
2018,6,8,7,15,745.5,82.0,2.95,16.65,422.0,633.42,512.05
2018,6,8,7,30,775.0,86.0,3.0,17.3,474.0,690.0,551.66
2018,6,8,7,45,797.0,89.5,3.05,18.0,524.5,739.84,584.77
2018,6,8,8,0,819.0,93.0,3.1,18.7,575.0,788.41,616.3
2018,6,8,8,15,835.5,96.0,3.15,19.3,622.5,830.2,642.63
2018,6,8,8,30,852.0,99.0,3.2,19.9,670.0,860.98,660.93
2018,6,8,8,45,865.0,101.0,3.25,20.55,713.5,893.39,680.14
2018,6,8,9,0,878.0,103.0,3.3,21.2,757.0,922.96,697.2
2018,6,8,9,15,890.0,104.0,3.35,21.7,796.0,947.48,711.14
2018,6,8,9,30,902.0,105.0,3.4,22.2,835.0,968.71,722.88
2018,6,8,9,45,911.5,105.0,3.5,22.7,868.5,983.08,730.42
2018,6,8,10,0,921.0,105.0,3.6,23.2,902.0,993.82,735.67
2018,6,8,10,15,927.0,106.0,3.7,23.6,929.0,998.48,737.29
2018,6,8,10,30,933.0,107.0,3.8,24.0,956.0,999.27,736.5
2018,6,8,10,45,937.0,107.5,3.9,24.4,976.0,993.78,731.69
2018,6,8,11,0,941.0,108.0,4.0,24.8,996.0,984.41,724.45
2018,6,8,11,15,943.0,109.0,4.05,25.05,1008.5,969.83,714.01
2018,6,8,11,30,945.0,110.0,4.1,25.3,1021.0,951.52,701.19
2018,6,8,11,45,946.0,110.5,4.2,25.55,1026.5,928.27,685.41
2018,6,8,12,0,947.0,111.0,4.3,25.8,1032.0,901.61,667.36
2018,6,8,12,15,945.0,111.5,4.4,25.85,1028.5,869.27,645.92
2018,6,8,12,30,943.0,112.0,4.5,25.9,1025.0,834.02,622.35
2018,6,8,12,45,938.5,113.0,4.6,25.9,1014.0,794.55,596.07
2018,6,8,13,0,934.0,114.0,4.7,25.9,1003.0,752.62,566.24
2018,6,8,13,15,930.5,113.0,4.75,25.85,985.0,707.46,532.89
2018,6,8,13,30,927.0,112.0,4.8,25.8,967.0,660.13,497.1
2018,6,8,13,45,922.5,110.5,4.85,25.7,942.5,609.86,458.25
2018,6,8,14,0,918.0,109.0,4.9,25.6,918.0,557.89,416.96
2018,6,8,14,15,911.0,107.5,4.95,25.45,886.5,503.3,372.52
2018,6,8,14,30,904.0,106.0,5.0,25.3,855.0,447.72,325.98
2018,6,8,14,45,895.0,103.5,5.0,25.15,817.5,389.97,276.56
2018,6,8,15,0,886.0,101.0,5.0,25.0,780.0,331.95,226.19
2018,6,8,15,15,874.0,99.0,5.0,25.0,738.0,273.56,175.82
2018,6,8,15,30,862.0,97.0,5.0,25.0,696.0,215.72,128.31
2018,6,8,15,45,847.5,94.0,5.05,24.4,650.0,157.72,87.31
2018,6,8,16,0,833.0,91.0,5.1,23.8,604.0,91.91,53.07
2018,6,8,16,15,815.0,87.0,5.05,23.4,554.5,66.84,51.15
2018,6,8,16,30,797.0,83.0,5.0,23.0,505.0,64.98,49.86
2018,6,8,16,45,772.0,79.5,4.95,22.6,454.0,63.25,48.66
2018,6,8,17,0,747.0,76.0,4.9,22.2,403.0,61.45,47.39
2018,6,8,17,15,713.5,71.0,4.75,21.6,351.5,58.32,44.98
2018,6,8,17,30,680.0,66.0,4.6,21.0,300.0,55.08,42.41
2018,6,8,17,45,632.0,61.0,4.5,20.45,250.0,47.4,35.87
2018,6,8,18,0,584.0,56.0,4.4,19.9,200.0,44.18,33.09
2018,6,8,18,15,511.0,49.0,4.1,19.25,154.0,39.19,28.6
2018,6,8,18,30,438.0,42.0,3.8,18.6,108.0,34.16,23.87
2018,6,8,18,45,319.0,32.0,3.5,17.95,70.5,26.33,16.22
2018,6,8,19,0,200.0,22.0,3.2,17.3,33.0,18.39,0.72
2018,6,8,19,15,100.0,11.0,3.1,16.9,16.5,9.39,0.0
2018,6,8,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,4,45,48.5,6.5,2.55,12.85,8.0,0.0,0.0
2018,6,9,5,0,97.0,13.0,2.6,13.0,16.0,33.33,0.0
2018,6,9,5,15,224.0,25.0,2.75,13.45,47.5,104.91,60.02
2018,6,9,5,30,351.0,37.0,2.9,13.9,79.0,178.94,134.14
2018,6,9,5,45,423.0,45.5,3.05,14.35,120.0,238.46,188.33
2018,6,9,6,0,495.0,54.0,3.2,14.8,161.0,305.24,247.43
2018,6,9,6,15,560.0,60.5,3.3,15.25,211.5,372.96,305.93
2018,6,9,6,30,625.0,67.0,3.4,15.7,262.0,446.1,366.94
2018,6,9,6,45,641.5,75.0,3.5,16.2,306.5,496.35,407.63
2018,6,9,7,0,658.0,83.0,3.6,16.7,351.0,546.4,446.73
2018,6,9,7,15,597.0,104.5,3.65,17.15,372.5,557.21,453.26
2018,6,9,7,30,536.0,126.0,3.7,17.6,394.0,560.26,453.33
2018,6,9,7,45,571.0,140.0,3.75,18.1,452.0,622.92,499.5
2018,6,9,8,0,606.0,154.0,3.8,18.6,510.0,685.85,544.39
2018,6,9,8,15,684.0,141.5,3.85,18.95,575.0,756.69,594.72
2018,6,9,8,30,762.0,129.0,3.9,19.3,640.0,823.8,640.35
2018,6,9,8,45,822.0,115.0,3.95,19.7,698.5,879.19,676.7
2018,6,9,9,0,882.0,101.0,4.0,20.1,757.0,923.76,705.02
2018,6,9,9,15,893.5,102.5,4.05,20.35,797.0,948.46,719.87
2018,6,9,9,30,905.0,104.0,4.1,20.6,837.0,969.84,732.59
2018,6,9,9,45,914.5,105.0,4.15,20.9,871.5,985.32,741.2
2018,6,9,10,0,924.0,106.0,4.2,21.2,906.0,997.14,747.45
2018,6,9,10,15,931.0,107.5,4.3,21.4,934.5,1003.28,750.58
2018,6,9,10,30,938.0,109.0,4.4,21.6,963.0,1005.51,751.23
2018,6,9,10,45,943.5,110.0,4.5,21.8,984.5,1001.88,748.2
2018,6,9,11,0,949.0,111.0,4.6,22.0,1006.0,994.31,742.85
2018,6,9,11,15,913.5,136.5,4.8,22.05,1007.5,967.44,725.74
2018,6,9,11,30,878.0,162.0,5.0,22.1,1009.0,936.37,705.64
2018,6,9,11,45,864.0,173.0,5.15,22.15,1010.0,923.09,697.34
2018,6,9,12,0,850.0,184.0,5.3,22.2,1011.0,893.23,677.36
2018,6,9,12,15,801.0,212.0,5.4,22.1,990.0,846.35,644.78
2018,6,9,12,30,752.0,240.0,5.5,22.0,969.0,806.12,615.08
2018,6,9,12,45,570.5,331.5,5.6,21.95,881.0,714.51,545.51
2018,6,9,13,0,389.0,423.0,5.7,21.9,793.0,627.93,479.07
2018,6,9,13,15,406.0,407.5,5.8,21.7,787.5,601.87,460.42
2018,6,9,13,30,423.0,392.0,5.9,21.5,782.0,573.52,439.33
2018,6,9,13,45,377.5,396.5,5.95,21.35,738.0,524.87,401.93
2018,6,9,14,0,332.0,401.0,6.0,21.2,694.0,478.29,365.87
2018,6,9,14,15,381.0,368.0,6.05,20.9,693.0,452.33,345.05
2018,6,9,14,30,430.0,335.0,6.1,20.6,692.0,416.82,315.69
2018,6,9,14,45,387.0,331.5,6.1,20.35,642.0,373.31,280.57
2018,6,9,15,0,344.0,328.0,6.1,20.1,592.0,329.52,245.54
2018,6,9,15,15,410.5,286.0,6.1,20.1,584.0,284.32,205.72
2018,6,9,15,30,477.0,244.0,6.1,20.1,576.0,237.71,164.94
2018,6,9,15,45,516.0,211.5,6.1,19.35,548.5,186.79,125.53
2018,6,9,16,0,555.0,179.0,6.1,18.6,521.0,131.87,91.8
2018,6,9,16,15,569.5,157.5,6.05,18.15,483.5,102.43,82.81
2018,6,9,16,30,584.0,136.0,6.0,17.7,446.0,91.19,73.59
2018,6,9,16,45,584.5,121.5,5.9,17.25,405.0,83.89,67.67
2018,6,9,17,0,585.0,107.0,5.8,16.8,364.0,76.0,61.17
2018,6,9,17,15,605.5,89.5,5.7,16.35,326.0,65.56,52.32
2018,6,9,17,30,626.0,72.0,5.6,15.9,288.0,54.42,42.73
2018,6,9,17,45,539.5,68.5,5.45,15.45,233.0,52.31,41.0
2018,6,9,18,0,453.0,65.0,5.3,15.0,178.0,50.42,39.33
2018,6,9,18,15,395.5,55.0,5.1,14.55,137.0,43.46,32.97
2018,6,9,18,30,338.0,45.0,4.9,14.1,96.0,36.27,26.21
2018,6,9,18,45,242.5,33.5,4.7,13.65,63.5,25.96,16.31
2018,6,9,19,0,147.0,22.0,4.5,13.2,31.0,17.13,1.29
2018,6,9,19,15,73.5,11.0,4.45,12.9,15.5,9.39,0.0
2018,6,9,19,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,7.0,3.1,10.2,8.0,0.0,0.0
2018,6,10,5,0,76.0,14.0,3.2,10.3,16.0,29.3,0.0
2018,6,10,5,15,197.5,27.5,3.3,10.8,47.5,98.99,57.45
2018,6,10,5,30,319.0,41.0,3.4,11.3,79.0,170.94,129.61
2018,6,10,5,45,411.5,49.0,3.5,11.75,122.5,236.9,189.11
2018,6,10,6,0,504.0,57.0,3.6,12.2,166.0,312.0,255.51
2018,6,10,6,15,564.0,63.5,3.6,12.8,215.5,377.76,312.79
2018,6,10,6,30,624.0,70.0,3.6,13.4,265.0,448.33,372.02
2018,6,10,6,45,660.0,75.5,3.65,14.0,315.0,507.49,420.11
2018,6,10,7,0,696.0,81.0,3.7,14.6,365.0,568.21,467.7
2018,6,10,7,15,676.5,96.0,3.75,15.3,402.5,602.44,492.41
2018,6,10,7,30,657.0,111.0,3.8,16.0,440.0,632.65,513.2
2018,6,10,7,45,652.5,126.5,3.85,16.65,481.5,671.07,539.72
2018,6,10,8,0,648.0,142.0,3.9,17.3,523.0,706.59,563.36
2018,6,10,8,15,745.0,122.0,3.95,18.0,594.5,781.28,615.07
2018,6,10,8,30,842.0,102.0,4.0,18.7,666.0,863.01,670.09
2018,6,10,8,45,809.0,124.5,4.1,19.35,695.5,877.27,676.71
2018,6,10,9,0,776.0,147.0,4.2,20.0,725.0,885.66,679.74
2018,6,10,9,15,833.5,128.0,4.2,20.5,778.0,929.96,707.79
2018,6,10,9,30,891.0,109.0,4.2,21.0,831.0,961.32,726.34
2018,6,10,9,45,901.0,109.5,4.25,21.45,864.5,976.61,734.35
2018,6,10,10,0,911.0,110.0,4.3,21.9,898.0,988.31,740.11
2018,6,10,10,15,916.5,111.0,4.3,22.25,924.5,992.5,740.92
2018,6,10,10,30,922.0,112.0,4.3,22.6,951.0,992.87,739.34
2018,6,10,10,45,926.0,112.0,4.3,23.0,970.5,987.0,733.58
2018,6,10,11,0,930.0,112.0,4.3,23.4,990.0,977.31,725.44
2018,6,10,11,15,932.0,112.5,4.35,23.6,1002.0,962.48,714.83
2018,6,10,11,30,934.0,113.0,4.4,23.8,1014.0,943.96,701.85
2018,6,10,11,45,935.0,113.0,4.45,24.0,1019.0,920.59,685.65
2018,6,10,12,0,936.0,113.0,4.5,24.2,1024.0,893.87,667.25
2018,6,10,12,15,935.0,112.5,4.55,24.25,1020.5,861.92,645.76
2018,6,10,12,30,934.0,112.0,4.6,24.3,1017.0,827.07,622.17
2018,6,10,12,45,931.5,111.5,4.7,24.35,1006.5,788.31,595.97
2018,6,10,13,0,929.0,111.0,4.8,24.4,996.0,747.0,566.23
2018,6,10,13,15,925.0,111.0,4.85,24.3,978.5,702.68,533.26
2018,6,10,13,30,921.0,111.0,4.9,24.2,961.0,656.22,497.87
2018,6,10,13,45,915.5,109.5,4.95,24.1,936.0,605.81,458.61
2018,6,10,14,0,910.0,108.0,5.0,24.0,911.0,553.81,417.0
2018,6,10,14,15,903.0,106.5,5.0,23.8,880.0,499.77,372.63
2018,6,10,14,30,896.0,105.0,5.0,23.6,849.0,444.74,326.2
2018,6,10,14,45,871.0,111.0,5.05,23.45,808.0,388.09,277.7
2018,6,10,15,0,846.0,117.0,5.1,23.3,767.0,332.71,229.67
2018,6,10,15,15,840.0,111.0,5.1,23.3,726.5,275.22,179.71
2018,6,10,15,30,834.0,105.0,5.1,23.3,686.0,210.13,126.01
2018,6,10,15,45,828.5,98.5,5.1,22.65,643.0,151.61,83.56
2018,6,10,16,0,823.0,92.0,5.1,22.0,600.0,93.54,54.23
2018,6,10,16,15,803.0,88.5,5.1,21.6,550.5,67.59,52.16
2018,6,10,16,30,783.0,85.0,5.1,21.2,501.0,66.1,51.18
2018,6,10,16,45,756.0,82.0,5.05,20.75,450.5,64.78,50.34
2018,6,10,17,0,729.0,79.0,5.0,20.3,400.0,63.42,49.46
2018,6,10,17,15,693.0,74.5,4.95,19.75,348.5,60.76,47.44
2018,6,10,17,30,657.0,70.0,4.9,19.2,297.0,53.22,41.1
2018,6,10,17,45,605.5,64.5,4.8,18.65,247.0,49.77,38.23
2018,6,10,18,0,554.0,59.0,4.7,18.1,197.0,46.28,35.2
2018,6,10,18,15,478.0,51.5,4.5,17.45,151.5,40.98,30.41
2018,6,10,18,30,402.0,44.0,4.3,16.8,106.0,35.65,25.38
2018,6,10,18,45,284.5,33.5,4.1,16.2,69.5,27.47,17.43
2018,6,10,19,0,167.0,23.0,3.9,15.6,33.0,17.93,2.33
2018,6,10,19,15,83.5,11.5,3.8,15.25,16.5,9.82,0.0
2018,6,10,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,4,45,52.5,7.0,2.55,11.7,8.5,0.0,0.0
2018,6,11,5,0,105.0,14.0,2.6,11.8,17.0,35.83,0.0
2018,6,11,5,15,238.5,25.0,2.6,12.25,49.0,108.59,62.72
2018,6,11,5,30,372.0,36.0,2.6,12.7,81.0,184.41,138.62
2018,6,11,5,45,459.5,43.0,2.65,13.15,124.5,249.43,197.41
2018,6,11,6,0,547.0,50.0,2.7,13.6,168.0,323.28,262.4
2018,6,11,6,15,602.5,55.0,2.7,14.2,217.0,386.88,317.45
2018,6,11,6,30,658.0,60.0,2.7,14.8,266.0,452.97,372.47
2018,6,11,6,45,696.0,64.5,2.7,15.4,317.0,513.79,421.16
2018,6,11,7,0,734.0,69.0,2.7,16.0,368.0,576.23,469.2
2018,6,11,7,15,762.0,72.5,2.7,16.7,419.5,631.74,510.02
2018,6,11,7,30,790.0,76.0,2.7,17.4,471.0,687.17,548.0
2018,6,11,7,45,811.0,79.0,2.75,18.1,521.0,736.13,580.35
2018,6,11,8,0,832.0,82.0,2.8,18.8,571.0,776.49,605.88
2018,6,11,8,15,848.0,84.0,2.8,19.5,618.0,816.74,630.63
2018,6,11,8,30,864.0,86.0,2.8,20.2,665.0,854.79,653.41
2018,6,11,8,45,876.0,88.5,2.85,20.85,708.5,887.38,672.57
2018,6,11,9,0,888.0,91.0,2.9,21.5,752.0,917.05,689.62
2018,6,11,9,15,888.5,98.0,2.9,22.15,788.5,937.79,700.16
2018,6,11,9,30,889.0,105.0,2.9,22.8,825.0,954.72,708.21
2018,6,11,9,45,885.0,113.5,2.9,23.45,855.0,965.04,711.94
2018,6,11,10,0,881.0,122.0,2.9,24.1,885.0,971.32,713.15
2018,6,11,10,15,887.5,123.5,2.95,24.7,912.0,976.79,714.52
2018,6,11,10,30,894.0,125.0,3.0,25.3,939.0,978.51,713.55
2018,6,11,10,45,898.5,126.0,3.05,25.9,959.0,974.09,708.72
2018,6,11,11,0,903.0,127.0,3.1,26.5,979.0,965.91,701.62
2018,6,11,11,15,906.5,127.0,3.15,26.85,992.0,952.17,691.72
2018,6,11,11,30,910.0,127.0,3.2,27.2,1005.0,934.82,679.58
2018,6,11,11,45,911.5,127.0,3.2,27.5,1010.5,912.23,663.89
2018,6,11,12,0,913.0,127.0,3.2,27.8,1016.0,886.36,646.13
2018,6,11,12,15,917.0,124.0,3.25,28.0,1015.0,856.94,626.6
2018,6,11,12,30,921.0,121.0,3.3,28.2,1014.0,824.44,604.95
2018,6,11,12,45,925.0,117.0,3.35,28.35,1006.0,788.1,580.73
2018,6,11,13,0,929.0,113.0,3.4,28.5,998.0,748.81,552.86
2018,6,11,13,15,926.0,112.0,3.45,28.5,981.0,704.39,520.76
2018,6,11,13,30,923.0,111.0,3.5,28.5,964.0,657.76,486.28
2018,6,11,13,45,918.0,110.0,3.55,28.55,939.5,607.97,448.47
2018,6,11,14,0,913.0,109.0,3.6,28.6,915.0,556.52,408.35
2018,6,11,14,15,906.5,107.5,3.65,28.5,884.5,502.59,365.4
2018,6,11,14,30,900.0,106.0,3.7,28.4,854.0,447.6,320.33
2018,6,11,14,45,891.0,104.0,3.7,28.35,817.0,390.58,272.47
2018,6,11,15,0,882.0,102.0,3.7,28.3,780.0,333.27,223.62
2018,6,11,15,15,870.0,100.0,3.7,28.3,738.5,275.21,174.49
2018,6,11,15,30,858.0,98.0,3.7,28.3,697.0,217.69,127.98
2018,6,11,15,45,843.0,95.5,3.8,27.85,651.0,160.28,87.75
2018,6,11,16,0,828.0,93.0,3.9,27.4,605.0,95.15,53.78
2018,6,11,16,15,808.0,89.5,3.9,27.0,555.5,68.32,51.58
2018,6,11,16,30,788.0,86.0,3.9,26.6,506.0,66.85,50.65
2018,6,11,16,45,761.0,83.0,3.85,26.25,455.0,65.55,49.83
2018,6,11,17,0,734.0,80.0,3.8,25.9,404.0,64.22,48.97
2018,6,11,17,15,698.0,75.5,3.65,25.25,352.5,56.47,42.69
2018,6,11,17,30,662.0,71.0,3.5,24.6,301.0,53.98,40.82
2018,6,11,17,45,610.0,66.0,3.35,23.95,251.0,50.93,38.37
2018,6,11,18,0,558.0,61.0,3.2,23.3,201.0,47.87,35.8
2018,6,11,18,15,481.0,53.0,2.9,22.4,154.5,42.21,30.83
2018,6,11,18,30,404.0,45.0,2.6,21.5,108.0,36.48,25.58
2018,6,11,18,45,287.0,35.0,2.3,20.55,71.5,28.78,18.21
2018,6,11,19,0,170.0,25.0,2.0,19.6,35.0,19.46,3.6
