Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,0,845.0,105.0,2.0,25.2,725.0,889.34,654.44
2018,7,1,9,15,853.0,108.0,2.05,25.7,763.0,912.74,667.27
2018,7,1,9,30,861.0,111.0,2.1,26.2,801.0,932.88,678.04
2018,7,1,9,45,865.5,115.0,2.15,26.7,833.5,947.31,685.17
2018,7,1,10,0,870.0,119.0,2.2,27.2,866.0,958.12,690.09
2018,7,1,10,15,876.5,120.5,2.3,27.55,893.5,964.67,693.32
2018,7,1,10,30,883.0,122.0,2.4,27.9,921.0,967.54,694.32
2018,7,1,10,45,887.5,123.5,2.45,28.25,942.0,964.78,691.37
2018,7,1,11,0,892.0,125.0,2.5,28.6,963.0,958.27,686.19
2018,7,1,11,15,894.0,125.5,2.6,28.75,975.5,944.83,677.67
2018,7,1,11,30,896.0,126.0,2.7,28.9,988.0,927.83,666.94
2018,7,1,11,45,897.0,126.0,2.8,29.05,994.0,906.07,653.14
2018,7,1,12,0,898.0,126.0,2.9,29.2,1000.0,881.06,637.2
2018,7,1,12,15,890.0,131.5,3.0,29.15,996.5,850.13,617.78
2018,7,1,12,30,882.0,137.0,3.1,29.1,993.0,816.63,596.51
2018,7,1,12,45,870.0,143.0,3.2,29.05,981.0,778.17,571.53
2018,7,1,13,0,858.0,149.0,3.3,29.0,969.0,737.82,543.35
2018,7,1,13,15,853.5,148.5,3.3,28.8,952.5,696.05,513.6
2018,7,1,13,30,849.0,148.0,3.3,28.6,936.0,652.36,481.76
2018,7,1,13,45,842.0,147.0,3.35,28.4,912.5,605.09,446.69
2018,7,1,14,0,835.0,146.0,3.4,28.2,889.0,557.27,410.13
2018,7,1,14,15,826.5,145.0,3.4,28.0,859.5,505.53,369.53
2018,7,1,14,30,818.0,144.0,3.4,27.8,830.0,453.11,327.22
2018,7,1,14,45,807.0,142.0,3.4,27.55,794.5,398.6,282.32
2018,7,1,15,0,796.0,140.0,3.4,27.3,759.0,344.19,236.61
2018,7,1,15,15,782.5,137.0,3.4,27.3,718.5,288.78,189.86
2018,7,1,15,30,769.0,134.0,3.4,27.3,678.0,234.27,145.19
2018,7,1,15,45,751.5,130.5,3.35,26.65,633.5,180.03,105.32
2018,7,1,16,0,734.0,127.0,3.3,26.0,589.0,119.95,69.7
2018,7,1,16,15,712.5,122.5,3.25,25.6,541.5,80.89,62.29
2018,7,1,16,30,691.0,118.0,3.2,25.2,494.0,79.88,61.81
2018,7,1,16,45,662.5,112.5,3.1,24.8,444.5,77.97,60.53
2018,7,1,17,0,634.0,107.0,3.0,24.4,395.0,75.93,59.14
2018,7,1,17,15,597.0,100.0,2.9,23.9,345.0,72.56,56.61
2018,7,1,17,30,560.0,93.0,2.8,23.4,295.0,69.03,53.89
2018,7,1,17,45,510.5,84.5,2.7,22.85,246.5,64.04,49.84
2018,7,1,18,0,461.0,76.0,2.6,22.3,198.0,58.88,45.49
2018,7,1,18,15,393.0,65.5,2.5,21.7,153.5,49.5,37.3
2018,7,1,18,30,325.0,55.0,2.4,21.1,109.0,41.92,30.44
2018,7,1,18,45,236.0,41.0,2.3,20.5,73.5,31.5,20.87
2018,7,1,19,0,147.0,27.0,2.2,19.9,38.0,20.91,8.66
2018,7,1,19,15,77.5,14.5,2.15,19.5,20.0,12.38,0.0
2018,7,1,19,30,8.0,2.0,2.1,19.1,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.05,18.75,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,1.0,15.15,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,1.1,15.3,8.0,13.79,0.0
2018,7,2,5,15,125.5,22.0,1.1,15.75,34.0,66.72,19.95
2018,7,2,5,30,214.0,37.0,1.1,16.2,60.0,126.06,90.55
2018,7,2,5,45,297.0,50.0,1.15,16.6,99.5,184.19,141.87
2018,7,2,6,0,380.0,63.0,1.2,17.0,139.0,251.59,199.68
2018,7,2,6,15,443.0,73.0,1.2,17.65,186.0,314.22,252.42
2018,7,2,6,30,506.0,83.0,1.2,18.3,233.0,388.11,312.1
2018,7,2,6,45,553.0,89.5,1.25,18.95,282.5,449.66,360.3
2018,7,2,7,0,600.0,96.0,1.3,19.6,332.0,514.0,408.89
2018,7,2,7,15,635.0,102.0,1.35,20.3,383.0,571.96,450.87
2018,7,2,7,30,670.0,108.0,1.4,21.0,434.0,630.82,492.13
2018,7,2,7,45,698.0,112.5,1.4,21.65,484.0,683.13,526.91
2018,7,2,8,0,726.0,117.0,1.4,22.3,534.0,734.99,559.56
2018,7,2,8,15,747.0,121.0,1.5,22.85,582.0,779.63,587.72
2018,7,2,8,30,768.0,125.0,1.6,23.4,630.0,818.39,611.56
2018,7,2,8,45,785.0,127.5,1.7,23.95,674.0,854.26,633.25
2018,7,2,9,0,802.0,130.0,1.8,24.5,718.0,887.68,653.15
2018,7,2,9,15,816.0,132.0,1.85,24.9,758.0,915.1,668.85
2018,7,2,9,30,830.0,134.0,1.9,25.3,798.0,939.49,682.59
2018,7,2,9,45,841.5,135.0,2.0,25.75,832.5,957.23,692.49
2018,7,2,10,0,853.0,136.0,2.1,26.2,867.0,959.15,692.36
2018,7,2,10,15,860.0,137.5,2.15,26.55,895.0,965.93,695.35
2018,7,2,10,30,867.0,139.0,2.2,26.9,923.0,969.06,696.05
2018,7,2,10,45,871.5,140.5,2.25,27.25,944.0,966.13,693.04
2018,7,2,11,0,876.0,142.0,2.3,27.6,965.0,959.49,687.83
2018,7,2,11,15,879.0,143.5,2.35,27.85,979.5,947.79,679.78
2018,7,2,11,30,882.0,145.0,2.4,28.1,994.0,932.51,669.55
2018,7,2,11,45,882.5,146.0,2.45,28.3,1000.0,911.12,655.6
2018,7,2,12,0,883.0,147.0,2.5,28.5,1006.0,886.55,639.63
2018,7,2,12,15,881.0,148.0,2.6,28.55,1004.0,856.9,621.06
2018,7,2,12,30,879.0,149.0,2.7,28.6,1002.0,824.56,600.57
2018,7,2,12,45,875.5,149.5,2.75,28.65,992.5,788.14,576.63
2018,7,2,13,0,872.0,150.0,2.8,28.7,983.0,749.39,549.53
2018,7,2,13,15,866.5,150.0,2.85,28.6,966.0,706.71,519.44
2018,7,2,13,30,861.0,150.0,2.9,28.5,949.0,662.14,487.26
2018,7,2,13,45,852.5,150.5,2.95,28.45,925.0,614.47,451.89
2018,7,2,14,0,844.0,151.0,3.0,28.4,901.0,566.72,415.38
2018,7,2,14,15,834.0,150.0,3.0,28.2,870.5,513.72,374.18
2018,7,2,14,30,824.0,149.0,3.0,28.0,840.0,460.19,331.35
2018,7,2,14,45,811.0,147.0,3.05,27.8,803.0,404.54,285.92
2018,7,2,15,0,798.0,145.0,3.1,27.6,766.0,349.21,239.79
2018,7,2,15,15,784.5,142.0,3.1,27.6,725.5,293.62,193.08
2018,7,2,15,30,771.0,139.0,3.1,27.6,685.0,238.92,148.39
2018,7,2,15,45,751.0,136.0,3.15,26.95,639.0,177.33,103.0
2018,7,2,16,0,731.0,133.0,3.2,26.3,593.0,124.23,72.84
2018,7,2,16,15,704.5,129.5,3.2,25.8,544.0,85.21,65.82
2018,7,2,16,30,678.0,126.0,3.2,25.3,495.0,84.98,66.04
2018,7,2,16,45,646.5,120.5,3.2,24.85,444.5,83.26,64.96
2018,7,2,17,0,615.0,115.0,3.2,24.4,394.0,81.42,63.78
2018,7,2,17,15,575.0,107.5,3.15,23.75,343.5,77.89,61.18
2018,7,2,17,30,535.0,100.0,3.1,23.1,293.0,74.18,58.37
2018,7,2,17,45,482.0,90.5,3.05,22.5,243.5,66.56,52.08
2018,7,2,18,0,429.0,81.0,3.0,21.9,194.0,60.22,46.72
2018,7,2,18,15,362.0,68.5,2.85,21.2,149.5,51.47,39.08
2018,7,2,18,30,295.0,56.0,2.7,20.5,105.0,42.51,31.02
2018,7,2,18,45,212.5,40.5,2.6,19.8,69.5,31.04,20.54
2018,7,2,19,0,130.0,25.0,2.5,19.1,34.0,19.34,7.58
2018,7,2,19,15,68.5,13.0,2.45,18.75,17.5,11.1,0.0
2018,7,2,19,30,7.0,1.0,2.4,18.4,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.35,18.0,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.0,13.8,4.0,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.1,13.9,8.0,14.0,0.0
2018,7,3,5,15,119.0,22.5,2.2,14.3,33.0,65.36,16.95
2018,7,3,5,30,204.0,37.0,2.3,14.7,58.0,122.85,88.64
2018,7,3,5,45,288.5,50.5,2.45,15.05,98.0,181.51,141.06
2018,7,3,6,0,373.0,64.0,2.6,15.4,138.0,249.62,200.42
2018,7,3,6,15,426.5,75.0,2.6,15.85,183.0,308.34,251.33
2018,7,3,6,30,480.0,86.0,2.6,16.3,228.0,371.92,304.63
2018,7,3,6,45,482.0,100.5,2.65,16.75,266.5,413.25,338.34
2018,7,3,7,0,484.0,115.0,2.7,17.2,305.0,453.48,369.87
2018,7,3,7,15,557.0,117.5,2.75,17.7,365.5,535.11,432.89
2018,7,3,7,30,630.0,120.0,2.8,18.2,426.0,614.94,492.53
2018,7,3,7,45,686.0,118.0,2.8,18.7,484.0,680.2,539.43
2018,7,3,8,0,742.0,116.0,2.8,19.2,542.0,746.76,584.67
2018,7,3,8,15,765.5,118.5,2.9,19.7,590.5,788.3,611.47
2018,7,3,8,30,789.0,121.0,3.0,20.2,639.0,832.39,639.89
2018,7,3,8,45,808.5,122.5,3.05,20.65,684.5,869.95,663.19
2018,7,3,9,0,828.0,124.0,3.1,21.1,730.0,905.1,684.63
2018,7,3,9,15,843.5,124.5,3.2,21.5,771.0,932.79,701.33
2018,7,3,9,30,859.0,125.0,3.3,21.9,812.0,946.14,708.38
2018,7,3,9,45,873.0,124.5,3.4,22.3,848.0,964.89,719.25
2018,7,3,10,0,887.0,124.0,3.5,22.7,884.0,980.25,727.85
2018,7,3,10,15,895.0,124.0,3.6,22.95,912.0,986.8,731.11
2018,7,3,10,30,903.0,124.0,3.7,23.2,940.0,989.64,732.08
2018,7,3,10,45,910.0,124.0,3.8,23.4,962.5,987.74,730.18
2018,7,3,11,0,917.0,124.0,3.9,23.6,985.0,982.02,725.86
2018,7,3,11,15,921.5,124.0,3.95,23.7,999.5,970.15,717.56
2018,7,3,11,30,926.0,124.0,4.0,23.8,1014.0,954.55,706.88
2018,7,3,11,45,929.0,123.0,4.05,23.85,1021.0,933.11,692.5
2018,7,3,12,0,932.0,122.0,4.1,23.9,1028.0,908.24,675.84
2018,7,3,12,15,932.0,122.0,4.1,23.9,1027.0,878.44,655.72
2018,7,3,12,30,932.0,122.0,4.1,23.9,1026.0,845.64,633.52
2018,7,3,12,45,930.0,121.5,4.1,23.9,1017.0,808.04,607.91
2018,7,3,13,0,928.0,121.0,4.1,23.9,1008.0,767.81,579.3
2018,7,3,13,15,925.5,120.5,4.05,23.85,992.5,724.75,547.29
2018,7,3,13,30,923.0,120.0,4.0,23.8,977.0,679.37,512.91
2018,7,3,13,45,920.0,117.5,4.0,23.7,953.5,630.03,475.05
2018,7,3,14,0,917.0,115.0,4.0,23.6,930.0,578.81,434.71
2018,7,3,14,15,911.5,113.0,3.95,23.5,900.5,525.09,391.18
2018,7,3,14,30,906.0,111.0,3.9,23.4,871.0,470.14,345.44
2018,7,3,14,45,899.0,108.5,3.85,23.3,835.5,413.29,297.03
2018,7,3,15,0,892.0,106.0,3.8,23.2,800.0,355.85,247.19
2018,7,3,15,15,881.0,103.5,3.8,23.2,758.5,297.06,196.21
2018,7,3,15,30,870.0,101.0,3.8,23.2,717.0,238.61,146.99
2018,7,3,15,45,857.5,97.5,3.7,22.8,671.5,179.9,102.42
2018,7,3,16,0,845.0,94.0,3.6,22.4,626.0,113.32,61.88
2018,7,3,16,15,829.5,90.0,3.5,22.15,577.5,68.68,52.88
2018,7,3,16,30,814.0,86.0,3.4,21.9,529.0,66.93,51.68
2018,7,3,16,45,790.5,82.5,3.35,21.6,478.0,65.29,50.54
2018,7,3,17,0,767.0,79.0,3.3,21.3,427.0,63.57,49.32
2018,7,3,17,15,733.5,74.5,3.25,20.85,374.5,60.89,47.28
2018,7,3,17,30,700.0,70.0,3.2,20.4,322.0,58.13,45.13
2018,7,3,17,45,653.0,64.5,3.1,19.95,270.5,49.88,38.11
2018,7,3,18,0,606.0,59.0,3.0,19.5,219.0,46.34,35.08
2018,7,3,18,15,534.0,52.5,2.95,18.9,171.0,41.79,31.02
2018,7,3,18,30,462.0,46.0,2.9,18.3,123.0,37.24,26.76
2018,7,3,18,45,350.0,37.0,2.8,17.75,84.0,30.38,20.18
2018,7,3,19,0,238.0,28.0,2.7,17.2,45.0,23.51,10.47
2018,7,3,19,15,126.0,15.0,2.7,16.75,23.5,12.8,0.0
2018,7,3,19,30,14.0,2.0,2.7,16.3,2.0,0.0,0.0
2018,7,3,19,45,7.0,1.0,2.7,15.9,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,4,45,25.0,4.5,2.1,13.3,5.0,0.0,0.0
2018,7,4,5,0,50.0,9.0,2.2,13.4,10.0,18.2,0.0
2018,7,4,5,15,169.5,22.5,2.25,13.75,38.0,78.65,17.5
2018,7,4,5,30,289.0,36.0,2.3,14.1,66.0,149.67,107.95
2018,7,4,5,45,349.0,44.0,2.35,14.45,99.5,199.88,155.35
2018,7,4,6,0,409.0,52.0,2.4,14.8,133.0,255.86,205.57
2018,7,4,6,15,205.0,66.5,2.4,15.3,107.0,178.18,145.11
2018,7,4,6,30,1.0,81.0,2.4,15.8,81.0,70.15,54.03
2018,7,4,6,45,36.5,113.5,2.4,16.3,127.5,129.23,104.07
2018,7,4,7,0,72.0,146.0,2.4,16.8,174.0,186.64,151.6
2018,7,4,7,15,202.0,158.5,2.4,17.3,253.0,315.19,257.03
2018,7,4,7,30,332.0,171.0,2.4,17.8,332.0,430.5,348.26
2018,7,4,7,45,556.0,136.0,2.4,18.3,440.0,600.38,478.9
2018,7,4,8,0,780.0,101.0,2.4,18.8,548.0,756.95,591.3
2018,7,4,8,15,814.0,99.0,2.4,19.3,600.5,807.4,622.67
2018,7,4,8,30,848.0,97.0,2.4,19.8,653.0,848.13,647.57
2018,7,4,8,45,862.0,99.0,2.4,20.3,697.5,882.44,667.76
2018,7,4,9,0,876.0,101.0,2.4,20.8,742.0,914.03,685.94
2018,7,4,9,15,887.0,102.5,2.4,21.25,781.5,939.36,699.91
2018,7,4,9,30,898.0,104.0,2.4,21.7,821.0,961.43,711.72
2018,7,4,9,45,906.5,104.5,2.45,22.1,854.5,976.66,719.68
2018,7,4,10,0,915.0,105.0,2.5,22.5,888.0,988.3,725.42
2018,7,4,10,15,921.0,106.0,2.5,22.9,916.0,994.33,727.15
2018,7,4,10,30,927.0,107.0,2.5,23.3,944.0,996.53,726.56
2018,7,4,10,45,932.5,106.5,2.55,23.65,965.0,992.91,722.99
2018,7,4,11,0,938.0,106.0,2.6,24.0,986.0,985.43,717.1
2018,7,4,11,15,940.5,106.5,2.65,24.25,999.5,972.28,707.95
2018,7,4,11,30,943.0,107.0,2.7,24.5,1013.0,955.36,696.46
2018,7,4,11,45,944.5,107.0,2.75,24.75,1019.5,933.46,681.79
2018,7,4,12,0,946.0,107.0,2.8,25.0,1026.0,908.09,664.89
2018,7,4,12,15,947.0,105.5,2.8,25.2,1024.5,877.7,644.43
2018,7,4,12,30,948.0,104.0,2.8,25.4,1023.0,844.2,621.9
2018,7,4,12,45,948.0,103.0,2.85,25.55,1015.0,807.37,597.47
2018,7,4,13,0,948.0,102.0,2.9,25.7,1007.0,767.69,570.47
2018,7,4,13,15,946.0,100.5,2.9,25.75,991.0,723.54,538.42
2018,7,4,13,30,944.0,99.0,2.9,25.8,975.0,676.98,503.92
2018,7,4,13,45,940.5,98.0,2.9,25.85,952.5,627.71,466.56
2018,7,4,14,0,937.0,97.0,2.9,25.9,930.0,576.53,426.72
2018,7,4,14,15,932.5,95.0,2.9,25.85,900.5,522.4,383.67
2018,7,4,14,30,928.0,93.0,2.9,25.8,871.0,466.91,338.22
2018,7,4,14,45,920.5,91.5,2.9,25.75,835.5,409.56,290.09
2018,7,4,15,0,913.0,90.0,2.9,25.7,800.0,351.63,240.46
2018,7,4,15,15,902.5,88.5,2.9,25.7,759.0,292.63,189.8
2018,7,4,15,30,892.0,87.0,2.9,25.7,718.0,233.88,140.77
2018,7,4,15,45,880.0,84.0,2.85,25.4,672.5,174.4,95.96
2018,7,4,16,0,868.0,81.0,2.8,25.1,627.0,115.88,62.32
2018,7,4,16,15,853.0,78.0,2.8,24.8,579.0,70.54,53.84
2018,7,4,16,30,838.0,75.0,2.8,24.5,531.0,68.42,52.36
2018,7,4,16,45,816.5,71.5,2.75,24.25,480.0,57.86,43.68
2018,7,4,17,0,795.0,68.0,2.7,24.0,429.0,55.83,42.18
2018,7,4,17,15,764.5,64.5,2.7,23.5,377.0,53.61,40.53
2018,7,4,17,30,734.0,61.0,2.7,23.0,325.0,51.34,38.8
2018,7,4,17,45,691.0,56.5,2.7,22.5,274.0,48.11,36.17
2018,7,4,18,0,648.0,52.0,2.7,22.0,223.0,44.84,33.41
2018,7,4,18,15,582.5,46.5,2.65,21.2,175.0,37.27,26.79
2018,7,4,18,30,517.0,41.0,2.6,20.4,127.0,33.31,23.12
2018,7,4,18,45,410.0,33.0,2.5,19.6,87.0,27.09,17.22
2018,7,4,19,0,303.0,25.0,2.4,18.8,47.0,20.88,8.49
2018,7,4,19,15,163.0,14.0,2.4,18.3,24.5,11.95,0.0
2018,7,4,19,30,23.0,3.0,2.4,17.8,2.0,0.0,0.0
2018,7,4,19,45,11.5,1.5,2.4,17.3,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.65,13.35,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.7,13.5,10.0,26.16,0.0
2018,7,5,5,15,234.5,19.5,0.8,13.95,39.5,93.34,16.28
2018,7,5,5,30,381.0,30.0,0.9,14.4,69.0,174.24,124.26
2018,7,5,5,45,473.0,37.5,0.95,14.9,112.5,240.34,184.69
2018,7,5,6,0,565.0,45.0,1.0,15.4,156.0,316.2,250.33
2018,7,5,6,15,623.5,50.5,1.0,16.05,206.0,380.21,304.77
2018,7,5,6,30,682.0,56.0,1.0,16.7,256.0,451.42,362.44
2018,7,5,6,45,722.0,60.0,0.95,17.4,308.5,514.13,410.65
2018,7,5,7,0,762.0,64.0,0.9,18.1,361.0,578.68,457.87
2018,7,5,7,15,791.0,67.0,0.9,18.75,413.5,635.95,498.17
2018,7,5,7,30,820.0,70.0,0.9,19.4,466.0,693.27,535.59
2018,7,5,7,45,841.5,72.5,0.85,20.05,517.0,737.36,561.73
2018,7,5,8,0,863.0,75.0,0.8,20.7,568.0,786.32,590.48
2018,7,5,8,15,879.0,76.5,0.8,21.4,616.0,827.98,614.13
2018,7,5,8,30,895.0,78.0,0.8,22.1,664.0,867.43,635.92
2018,7,5,8,45,908.0,79.0,0.8,22.85,708.5,901.16,653.54
2018,7,5,9,0,921.0,80.0,0.8,23.6,753.0,932.02,669.13
2018,7,5,9,15,929.0,82.5,0.8,24.25,792.5,956.81,681.04
2018,7,5,9,30,937.0,85.0,0.8,24.9,832.0,978.09,690.78
2018,7,5,9,45,942.5,87.0,0.85,25.6,866.0,992.79,697.4
2018,7,5,10,0,948.0,89.0,0.9,26.3,900.0,1003.68,701.84
2018,7,5,10,15,953.0,89.5,0.95,26.85,927.0,1008.62,703.23
2018,7,5,10,30,958.0,90.0,1.0,27.4,954.0,1009.63,702.41
2018,7,5,10,45,962.0,90.0,1.05,27.95,975.0,1005.23,698.48
2018,7,5,11,0,966.0,90.0,1.1,28.5,996.0,996.87,692.32
2018,7,5,11,15,967.5,90.0,1.15,28.85,1008.5,982.28,683.04
2018,7,5,11,30,969.0,90.0,1.2,29.2,1021.0,963.88,671.56
2018,7,5,11,45,969.0,90.5,1.25,29.55,1026.5,940.91,657.32
2018,7,5,12,0,969.0,91.0,1.3,29.9,1032.0,914.41,640.92
2018,7,5,12,15,966.0,91.5,1.45,30.0,1029.0,882.09,622.69
2018,7,5,12,30,963.0,92.0,1.6,30.1,1026.0,846.74,602.16
2018,7,5,12,45,950.5,98.0,1.7,30.2,1013.0,806.02,577.22
2018,7,5,13,0,938.0,104.0,1.8,30.3,1000.0,763.13,550.01
2018,7,5,13,15,934.0,103.0,1.95,30.2,982.5,718.44,520.29
2018,7,5,13,30,930.0,102.0,2.1,30.1,965.0,671.53,487.94
2018,7,5,13,45,914.5,107.5,2.2,30.0,938.5,621.01,451.51
2018,7,5,14,0,899.0,113.0,2.3,29.9,912.0,569.6,413.24
2018,7,5,14,15,795.0,166.5,2.4,29.7,855.5,510.24,368.33
2018,7,5,14,30,691.0,220.0,2.5,29.5,799.0,455.7,326.59
2018,7,5,14,45,676.0,214.5,2.55,29.3,761.0,402.32,284.4
2018,7,5,15,0,661.0,209.0,2.6,29.1,723.0,349.84,242.04
2018,7,5,15,15,660.0,194.5,2.6,29.1,684.5,295.71,197.55
2018,7,5,15,30,659.0,180.0,2.6,29.1,646.0,241.39,153.72
2018,7,5,15,45,563.0,193.5,2.7,28.5,573.5,194.04,122.55
2018,7,5,16,0,467.0,207.0,2.8,27.9,501.0,157.02,104.65
2018,7,5,16,15,491.0,181.0,2.8,27.45,468.0,115.39,90.12
2018,7,5,16,30,515.0,155.0,2.8,27.0,435.0,102.29,79.85
2018,7,5,16,45,539.0,132.0,2.8,26.5,399.5,89.81,69.95
2018,7,5,17,0,563.0,109.0,2.8,26.0,364.0,76.44,59.16
2018,7,5,17,15,455.0,111.5,2.75,25.4,301.5,78.49,61.27
2018,7,5,17,30,347.0,114.0,2.7,24.8,239.0,80.2,63.06
2018,7,5,17,45,228.0,98.5,2.65,24.15,175.5,72.71,56.97
2018,7,5,18,0,109.0,83.0,2.6,23.5,112.0,63.74,49.42
2018,7,5,18,15,98.5,68.0,2.55,22.95,90.0,52.75,39.88
2018,7,5,18,30,88.0,53.0,2.5,22.4,68.0,41.54,29.93
2018,7,5,18,45,57.5,37.0,2.45,21.8,45.5,29.39,18.94
2018,7,5,19,0,27.0,21.0,2.4,21.2,23.0,17.07,5.71
2018,7,5,19,15,20.5,11.5,2.35,20.95,12.5,9.82,0.0
2018,7,5,19,30,14.0,2.0,2.3,20.7,2.0,0.0,0.0
2018,7,5,19,45,7.0,1.0,2.25,20.4,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,6,4,45,12.5,3.0,1.7,18.85,3.0,0.0,0.0
2018,7,6,5,0,25.0,6.0,1.8,19.0,6.0,10.36,0.0
2018,7,6,5,15,82.0,20.0,1.75,19.3,27.0,47.37,2.43
2018,7,6,5,30,139.0,34.0,1.7,19.6,48.0,90.67,62.48
2018,7,6,5,45,153.0,51.0,1.7,19.9,74.5,122.14,92.17
2018,7,6,6,0,167.0,68.0,1.7,20.2,101.0,154.78,121.19
2018,7,6,6,15,263.5,79.5,1.65,20.7,148.5,233.38,186.37
2018,7,6,6,30,360.0,91.0,1.6,21.2,196.0,312.41,250.62
2018,7,6,6,45,522.0,80.5,1.5,21.75,265.5,421.35,336.48
2018,7,6,7,0,684.0,70.0,1.4,22.3,335.0,535.75,422.94
2018,7,6,7,15,732.0,69.5,1.55,23.1,389.5,598.62,468.35
2018,7,6,7,30,780.0,69.0,1.7,23.9,444.0,663.12,512.73
2018,7,6,7,45,802.5,71.0,1.85,24.75,493.5,705.92,539.94
2018,7,6,8,0,825.0,73.0,2.0,25.6,543.0,753.78,570.32
2018,7,6,8,15,841.5,74.5,2.15,26.4,590.0,794.7,595.46
2018,7,6,8,30,858.0,76.0,2.3,27.2,637.0,833.59,618.91
2018,7,6,8,45,871.5,77.5,2.4,28.05,680.5,867.5,638.23
2018,7,6,9,0,885.0,79.0,2.5,28.9,724.0,898.68,655.56
2018,7,6,9,15,889.0,84.0,2.55,29.5,762.0,922.0,667.9
2018,7,6,9,30,893.0,89.0,2.6,30.1,800.0,941.74,677.96
2018,7,6,9,45,893.0,94.5,2.7,30.65,831.5,954.52,684.15
2018,7,6,10,0,893.0,100.0,2.8,31.2,863.0,963.43,687.99
2018,7,6,10,15,899.5,100.5,2.9,31.55,890.5,969.58,690.74
2018,7,6,10,30,906.0,101.0,3.0,31.9,918.0,972.01,691.24
2018,7,6,10,45,910.5,102.0,3.05,32.2,939.0,969.24,688.33
2018,7,6,11,0,915.0,103.0,3.1,32.5,960.0,962.67,683.15
2018,7,6,11,15,918.0,103.5,3.2,32.7,974.0,950.44,675.12
2018,7,6,11,30,921.0,104.0,3.3,32.9,988.0,934.52,664.82
2018,7,6,11,45,922.5,104.0,3.4,33.05,994.5,913.22,651.23
2018,7,6,12,0,924.0,104.0,3.5,33.2,1001.0,888.52,635.45
2018,7,6,12,15,925.0,103.0,3.65,33.2,1000.0,859.29,617.3
2018,7,6,12,30,926.0,102.0,3.8,33.2,999.0,827.0,596.98
2018,7,6,12,45,925.0,101.0,3.9,33.25,990.5,790.24,573.15
2018,7,6,13,0,924.0,100.0,4.0,33.3,982.0,750.78,546.93
2018,7,6,13,15,921.0,99.5,4.1,33.15,966.0,707.8,516.76
2018,7,6,13,30,918.0,99.0,4.2,33.0,950.0,662.54,484.19
2018,7,6,13,45,913.0,98.0,4.3,32.9,927.0,613.63,447.99
2018,7,6,14,0,908.0,97.0,4.4,32.8,904.0,563.0,409.47
2018,7,6,14,15,902.0,95.5,4.5,32.6,874.5,510.02,368.16
2018,7,6,14,30,896.0,94.0,4.6,32.4,845.0,455.89,324.68
2018,7,6,14,45,888.0,92.5,4.65,32.15,810.0,400.08,278.72
2018,7,6,15,0,880.0,91.0,4.7,31.9,775.0,343.8,231.37
2018,7,6,15,15,869.0,89.0,4.7,31.9,734.5,286.17,182.61
2018,7,6,15,30,858.0,87.0,4.7,31.9,694.0,228.9,135.53
2018,7,6,15,45,845.0,85.0,4.75,31.25,650.0,171.96,93.42
2018,7,6,16,0,832.0,83.0,4.8,30.6,606.0,116.07,61.73
2018,7,6,16,15,814.5,80.5,4.75,30.15,558.5,71.49,53.44
2018,7,6,16,30,797.0,78.0,4.7,29.7,511.0,61.18,45.25
2018,7,6,16,45,774.5,74.0,4.7,29.25,461.0,59.01,43.72
2018,7,6,17,0,752.0,70.0,4.7,28.8,411.0,56.73,42.06
2018,7,6,17,15,720.5,66.5,4.6,28.25,360.5,54.61,40.54
2018,7,6,17,30,689.0,63.0,4.5,27.7,310.0,52.45,38.95
2018,7,6,17,45,645.0,58.0,4.4,27.1,260.5,48.92,36.14
2018,7,6,18,0,601.0,53.0,4.3,26.5,211.0,41.67,30.03
2018,7,6,18,15,535.0,47.0,4.05,25.8,165.0,37.38,26.32
2018,7,6,18,30,469.0,41.0,3.8,25.1,119.0,33.09,22.42
2018,7,6,18,45,365.5,32.5,3.55,24.4,81.0,26.52,16.31
2018,7,6,19,0,262.0,24.0,3.3,23.7,43.0,19.92,7.32
2018,7,6,19,15,140.0,13.0,3.25,23.25,22.5,11.1,0.0
2018,7,6,19,30,18.0,2.0,3.2,22.8,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,3.1,22.35,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.95,21.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.75,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.65,20.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.65,19.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,4,45,15.0,3.5,1.75,19.5,3.5,0.0,0.0
2018,7,7,5,0,30.0,7.0,1.8,19.8,7.0,12.25,0.0
2018,7,7,5,15,69.0,20.5,1.95,20.3,26.0,44.54,0.0
2018,7,7,5,30,108.0,34.0,2.1,20.8,45.0,80.86,54.98
2018,7,7,5,45,163.0,49.5,2.2,21.35,76.0,124.17,93.15
2018,7,7,6,0,218.0,65.0,2.3,21.9,107.0,173.48,135.32
2018,7,7,6,15,347.0,70.5,2.4,22.6,160.5,264.08,209.97
2018,7,7,6,30,476.0,76.0,2.5,23.3,214.0,364.22,290.71
2018,7,7,6,45,604.5,68.0,2.55,23.95,278.5,455.83,362.94
2018,7,7,7,0,733.0,60.0,2.6,24.6,343.0,555.38,438.85
2018,7,7,7,15,761.0,63.0,2.7,25.3,394.0,610.71,478.84
2018,7,7,7,30,789.0,66.0,2.8,26.0,445.0,660.12,512.11
2018,7,7,7,45,810.0,68.5,2.9,26.75,494.5,708.86,543.77
2018,7,7,8,0,831.0,71.0,3.0,27.5,544.0,756.46,573.94
2018,7,7,8,15,846.5,73.5,3.05,28.1,591.0,797.99,599.43
2018,7,7,8,30,862.0,76.0,3.1,28.7,638.0,837.39,623.1
2018,7,7,8,45,874.0,77.5,3.15,29.35,681.0,870.12,641.85
2018,7,7,9,0,886.0,79.0,3.2,30.0,724.0,900.05,658.58
2018,7,7,9,15,896.5,80.0,3.3,30.35,763.5,925.0,673.06
2018,7,7,9,30,907.0,81.0,3.4,30.7,803.0,946.69,685.44
2018,7,7,9,45,915.0,82.0,3.5,31.1,837.0,962.57,693.94
2018,7,7,10,0,923.0,83.0,3.6,31.5,871.0,974.82,700.2
2018,7,7,10,15,928.5,84.0,3.65,31.7,898.5,980.92,702.86
2018,7,7,10,30,934.0,85.0,3.7,31.9,926.0,983.18,703.2
2018,7,7,10,45,937.5,85.5,3.8,32.05,946.5,979.14,700.1
2018,7,7,11,0,941.0,86.0,3.9,32.2,967.0,971.24,694.64
2018,7,7,11,15,943.0,87.0,3.95,32.3,981.0,958.58,686.09
2018,7,7,11,30,945.0,88.0,4.0,32.4,995.0,942.15,675.19
2018,7,7,11,45,946.0,88.0,4.05,32.55,1001.0,920.22,660.67
2018,7,7,12,0,947.0,88.0,4.1,32.7,1007.0,894.82,643.92
2018,7,7,12,15,944.5,90.0,4.15,32.7,1005.5,864.96,624.62
2018,7,7,12,30,942.0,92.0,4.2,32.7,1004.0,832.06,603.23
2018,7,7,12,45,937.5,94.0,4.25,32.75,995.0,794.76,578.66
2018,7,7,13,0,933.0,96.0,4.3,32.8,986.0,754.88,551.99
2018,7,7,13,15,930.0,96.0,4.35,32.75,970.5,711.96,521.33
2018,7,7,13,30,927.0,96.0,4.4,32.7,955.0,666.73,488.3
2018,7,7,13,45,923.5,94.5,4.45,32.6,932.5,617.87,451.93
2018,7,7,14,0,920.0,93.0,4.5,32.5,910.0,567.14,413.14
2018,7,7,14,15,914.5,91.5,4.55,32.3,881.0,513.79,371.39
2018,7,7,14,30,909.0,90.0,4.6,32.1,852.0,459.19,327.43
2018,7,7,14,45,893.0,93.0,4.65,31.85,815.0,403.09,281.26
2018,7,7,15,0,877.0,96.0,4.7,31.6,778.0,347.26,234.36
2018,7,7,15,15,875.0,90.0,4.7,31.6,739.5,289.11,184.9
2018,7,7,15,30,873.0,84.0,4.7,31.6,701.0,230.32,136.21
2018,7,7,15,45,860.5,81.5,4.8,30.95,656.5,172.2,93.05
2018,7,7,16,0,848.0,79.0,4.9,30.3,612.0,115.08,60.38
2018,7,7,16,15,832.0,76.0,4.9,29.85,564.5,68.88,51.37
2018,7,7,16,30,816.0,73.0,4.9,29.4,517.0,66.74,49.91
2018,7,7,16,45,794.0,70.0,4.9,28.9,467.0,56.49,41.68
2018,7,7,17,0,772.0,67.0,4.9,28.4,417.0,54.81,40.54
2018,7,7,17,15,742.0,63.5,4.8,27.75,366.0,52.6,38.94
2018,7,7,17,30,712.0,60.0,4.7,27.1,315.0,50.34,37.26
2018,7,7,17,45,669.5,55.5,4.65,26.45,265.0,47.12,34.7
2018,7,7,18,0,627.0,51.0,4.6,25.8,215.0,43.86,32.0
2018,7,7,18,15,562.0,45.5,4.35,25.1,168.5,36.37,25.53
2018,7,7,18,30,497.0,40.0,4.1,24.4,122.0,32.41,21.9
2018,7,7,18,45,393.0,32.0,3.85,23.65,83.0,26.2,16.09
2018,7,7,19,0,289.0,24.0,3.6,22.9,44.0,19.99,7.25
2018,7,7,19,15,155.0,13.5,3.45,22.45,23.0,11.52,0.0
2018,7,7,19,30,21.0,3.0,3.3,22.0,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,3.2,21.55,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,21.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,20.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.7,20.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.45,19.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,8,4,45,37.5,4.0,2.25,17.05,4.5,0.0,0.0
2018,7,8,5,0,75.0,8.0,2.4,17.2,9.0,22.49,0.0
2018,7,8,5,15,210.5,19.0,2.4,17.65,36.0,85.22,0.0
2018,7,8,5,30,346.0,30.0,2.4,18.1,63.0,162.58,113.24
2018,7,8,5,45,438.0,37.0,2.45,18.55,104.5,226.19,172.18
2018,7,8,6,0,530.0,44.0,2.5,19.0,146.0,299.51,236.0
2018,7,8,6,15,589.0,50.0,2.55,19.75,194.5,364.6,291.79
2018,7,8,6,30,648.0,56.0,2.6,20.5,243.0,432.79,347.97
2018,7,8,6,45,688.0,60.0,2.65,21.2,293.5,493.95,396.56
2018,7,8,7,0,728.0,64.0,2.7,21.9,344.0,557.05,444.69
2018,7,8,7,15,757.0,67.5,2.75,22.75,395.5,613.56,485.77
2018,7,8,7,30,786.0,71.0,2.8,23.6,447.0,670.23,524.34
2018,7,8,7,45,807.5,73.5,2.9,24.4,497.0,713.11,551.84
2018,7,8,8,0,829.0,76.0,3.0,25.2,547.0,761.02,582.4
2018,7,8,8,15,845.0,78.5,3.05,25.9,594.5,802.91,608.1
2018,7,8,8,30,861.0,81.0,3.1,26.6,642.0,842.68,631.95
2018,7,8,8,45,874.0,83.0,3.2,27.3,686.0,876.84,651.96
2018,7,8,9,0,887.0,85.0,3.3,28.0,730.0,908.22,669.95
2018,7,8,9,15,894.5,88.5,3.35,28.65,769.5,933.14,683.35
2018,7,8,9,30,902.0,92.0,3.4,29.3,809.0,954.62,694.48
2018,7,8,9,45,907.0,94.5,3.5,29.9,842.0,969.08,701.52
2018,7,8,10,0,912.0,97.0,3.6,30.5,875.0,979.82,706.26
2018,7,8,10,15,918.0,98.0,3.7,30.85,903.0,986.17,708.98
2018,7,8,10,30,924.0,99.0,3.8,31.2,931.0,988.71,709.38
2018,7,8,10,45,928.5,99.5,3.9,31.5,952.0,985.45,706.33
2018,7,8,11,0,933.0,100.0,4.0,31.8,973.0,978.34,700.92
2018,7,8,11,15,936.0,100.0,4.1,31.95,987.0,965.5,692.35
2018,7,8,11,30,939.0,100.0,4.2,32.1,1001.0,948.92,681.45
2018,7,8,11,45,940.0,100.5,4.3,32.25,1007.5,927.36,667.35
2018,7,8,12,0,941.0,101.0,4.4,32.4,1014.0,902.33,651.0
2018,7,8,12,15,939.5,102.0,4.5,32.4,1012.5,872.34,631.73
2018,7,8,12,30,938.0,103.0,4.6,32.4,1011.0,839.32,610.35
2018,7,8,12,45,934.5,103.5,4.7,32.4,1001.5,801.47,585.63
2018,7,8,13,0,931.0,104.0,4.8,32.4,992.0,761.03,558.72
2018,7,8,13,15,928.5,103.0,4.85,32.25,976.0,717.61,527.86
2018,7,8,13,30,926.0,102.0,4.9,32.1,960.0,671.85,494.55
2018,7,8,13,45,921.5,101.0,4.95,32.0,937.0,622.77,457.83
2018,7,8,14,0,917.0,100.0,5.0,31.9,914.0,571.9,418.74
2018,7,8,14,15,911.0,99.0,5.0,31.7,885.0,518.74,376.82
2018,7,8,14,30,905.0,98.0,5.0,31.5,856.0,464.38,332.72
2018,7,8,14,45,897.0,96.0,5.0,31.3,820.5,407.58,285.6
2018,7,8,15,0,889.0,94.0,5.0,31.1,785.0,350.29,237.13
2018,7,8,15,15,878.5,91.5,5.0,31.1,744.0,291.77,187.4
2018,7,8,15,30,868.0,89.0,5.0,31.1,703.0,233.54,139.26
2018,7,8,15,45,854.5,87.0,5.0,30.5,658.5,175.79,96.22
2018,7,8,16,0,841.0,85.0,5.0,29.9,614.0,119.14,63.67
2018,7,8,16,15,824.0,82.5,4.95,29.45,566.0,72.95,54.81
2018,7,8,16,30,807.0,80.0,4.9,29.0,518.0,62.72,46.67
2018,7,8,16,45,783.5,76.5,4.85,28.55,467.5,60.93,45.45
2018,7,8,17,0,760.0,73.0,4.8,28.1,417.0,59.06,44.15
2018,7,8,17,15,728.0,69.5,4.7,27.45,366.0,57.01,42.71
2018,7,8,17,30,696.0,66.0,4.6,26.8,315.0,54.92,41.2
2018,7,8,17,45,651.5,60.5,4.5,26.15,264.5,51.06,38.11
2018,7,8,18,0,607.0,55.0,4.4,25.5,214.0,43.27,31.54
2018,7,8,18,15,539.5,48.5,4.2,24.75,167.0,38.63,27.51
2018,7,8,18,30,472.0,42.0,4.0,24.0,120.0,33.97,23.27
2018,7,8,18,45,366.5,33.5,3.75,23.25,81.5,27.43,17.13
2018,7,8,19,0,261.0,25.0,3.5,22.5,43.0,20.87,7.63
2018,7,8,19,15,139.5,13.5,3.45,22.0,22.5,11.52,0.0
2018,7,8,19,30,18.0,2.0,3.4,21.5,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.35,21.0,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,20.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.5,2.15,17.4,4.5,0.0,0.0
2018,7,9,5,0,74.0,9.0,2.3,17.6,9.0,23.11,0.0
2018,7,9,5,15,211.5,19.0,2.35,18.05,35.5,85.05,0.0
2018,7,9,5,30,349.0,29.0,2.4,18.5,62.0,162.54,112.35
2018,7,9,5,45,442.5,36.5,2.5,19.0,104.0,227.31,172.57
2018,7,9,6,0,536.0,44.0,2.6,19.5,146.0,302.11,237.55
2018,7,9,6,15,595.5,49.5,2.6,20.2,194.5,367.19,293.33
2018,7,9,6,30,655.0,55.0,2.6,20.9,243.0,435.47,349.53
2018,7,9,6,45,695.0,59.5,2.65,21.65,294.5,497.57,398.7
2018,7,9,7,0,735.0,64.0,2.7,22.4,346.0,561.64,447.33
2018,7,9,7,15,763.5,67.5,2.8,23.15,397.5,618.18,488.68
2018,7,9,7,30,792.0,71.0,2.9,23.9,449.0,674.82,527.51
2018,7,9,7,45,813.0,74.0,3.0,24.7,499.0,718.18,555.3
2018,7,9,8,0,834.0,77.0,3.1,25.5,549.0,766.52,586.11
2018,7,9,8,15,850.5,79.0,3.25,26.25,597.0,808.45,612.19
2018,7,9,8,30,867.0,81.0,3.4,27.0,645.0,848.29,636.48
2018,7,9,8,45,879.5,83.0,3.55,27.75,689.0,882.22,656.46
2018,7,9,9,0,892.0,85.0,3.7,28.5,733.0,913.31,674.4
2018,7,9,9,15,903.0,85.5,3.75,29.0,772.5,938.31,688.27
2018,7,9,9,30,914.0,86.0,3.8,29.5,812.0,960.03,699.98
2018,7,9,9,45,923.0,86.5,3.9,30.0,846.5,976.41,708.52
2018,7,9,10,0,932.0,87.0,4.0,30.5,881.0,989.14,714.78
2018,7,9,10,15,937.0,88.0,4.05,30.9,908.5,994.79,716.54
2018,7,9,10,30,942.0,89.0,4.1,31.3,936.0,996.56,715.95
2018,7,9,10,45,945.5,89.5,4.15,31.65,956.5,992.47,711.87
2018,7,9,11,0,949.0,90.0,4.2,32.0,977.0,984.47,705.42
2018,7,9,11,15,950.5,91.0,4.3,32.2,990.5,971.22,696.41
2018,7,9,11,30,952.0,92.0,4.4,32.4,1004.0,954.16,685.03
2018,7,9,11,45,953.0,92.0,4.5,32.6,1010.5,932.04,670.39
2018,7,9,12,0,954.0,92.0,4.6,32.8,1017.0,906.41,653.49
2018,7,9,12,15,952.0,93.0,4.7,32.8,1015.0,875.81,633.8
2018,7,9,12,30,950.0,94.0,4.8,32.8,1013.0,842.14,612.21
2018,7,9,12,45,946.0,95.0,4.9,32.8,1003.5,804.03,587.45
2018,7,9,13,0,942.0,96.0,5.0,32.8,994.0,763.31,560.56
2018,7,9,13,15,939.5,95.0,5.05,32.65,978.0,719.5,529.37
2018,7,9,13,30,937.0,94.0,5.1,32.5,962.0,673.32,495.7
2018,7,9,13,45,919.0,101.0,5.15,32.3,935.0,622.25,457.57
2018,7,9,14,0,901.0,108.0,5.2,32.1,908.0,570.45,417.88
2018,7,9,14,15,800.5,162.0,5.2,31.85,855.0,512.85,372.93
2018,7,9,14,30,700.0,216.0,5.2,31.6,802.0,459.74,331.18
2018,7,9,14,45,696.5,205.5,5.25,31.35,767.5,406.37,288.2
2018,7,9,15,0,693.0,195.0,5.3,31.1,733.0,352.66,244.02
2018,7,9,15,15,648.5,198.5,5.3,31.1,681.0,298.24,200.08
2018,7,9,15,30,604.0,202.0,5.3,31.1,629.0,248.55,161.19
2018,7,9,15,45,562.5,197.5,5.3,30.45,574.5,199.4,126.16
2018,7,9,16,0,521.0,193.0,5.3,29.8,520.0,153.9,99.79
2018,7,9,16,15,518.5,176.5,5.25,29.35,480.0,113.26,87.89
2018,7,9,16,30,516.0,160.0,5.2,28.9,440.0,105.41,81.93
2018,7,9,16,45,424.0,162.0,5.15,28.45,377.0,107.26,83.92
2018,7,9,17,0,332.0,164.0,5.1,28.0,314.0,114.41,90.32
2018,7,9,17,15,316.5,143.5,4.95,27.4,272.5,102.07,80.55
2018,7,9,17,30,301.0,123.0,4.8,26.8,231.0,89.22,70.18
2018,7,9,17,45,295.0,105.0,4.65,26.2,196.5,77.55,60.61
2018,7,9,18,0,289.0,87.0,4.5,25.6,162.0,63.42,48.71
2018,7,9,18,15,241.0,71.0,4.25,24.95,124.5,53.98,40.56
2018,7,9,18,30,193.0,55.0,4.0,24.3,87.0,42.27,30.25
2018,7,9,18,45,149.5,40.0,3.7,23.65,59.5,31.05,20.07
2018,7,9,19,0,106.0,25.0,3.4,23.0,32.0,19.65,6.6
2018,7,9,19,15,64.0,14.0,3.25,22.6,17.0,11.95,0.0
2018,7,9,19,30,22.0,3.0,3.1,22.2,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,3.0,21.8,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.75,21.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.65,17.65,4.0,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,17.9,8.0,24.95,0.0
2018,7,10,5,15,233.5,17.5,1.8,18.35,35.0,89.21,0.0
2018,7,10,5,30,380.0,27.0,1.9,18.8,62.0,170.54,116.78
2018,7,10,5,45,471.5,33.5,2.0,19.3,104.0,234.88,177.51
2018,7,10,6,0,563.0,40.0,2.1,19.8,146.0,306.97,240.36
2018,7,10,6,15,621.5,45.0,2.2,20.45,195.0,372.76,296.78
2018,7,10,6,30,680.0,50.0,2.3,21.1,244.0,443.29,354.77
2018,7,10,6,45,719.0,53.0,2.45,21.75,295.0,504.13,403.25
2018,7,10,7,0,758.0,56.0,2.6,22.4,346.0,566.8,451.26
2018,7,10,7,15,786.5,59.0,2.65,22.95,398.0,618.21,488.95
2018,7,10,7,30,815.0,62.0,2.7,23.5,450.0,674.78,527.49
2018,7,10,7,45,778.5,81.5,2.75,24.1,485.0,707.7,547.96
2018,7,10,8,0,742.0,101.0,2.8,24.7,520.0,728.17,559.41
2018,7,10,8,15,796.0,93.0,2.85,25.2,578.0,787.54,598.32
2018,7,10,8,30,850.0,85.0,2.9,25.7,636.0,838.69,630.47
2018,7,10,8,45,882.0,79.0,2.95,26.15,686.0,880.42,655.88
2018,7,10,9,0,914.0,73.0,3.0,26.6,736.0,920.29,679.8
2018,7,10,9,15,919.5,77.0,3.1,27.05,775.0,944.74,693.67
2018,7,10,9,30,925.0,81.0,3.2,27.5,814.0,965.58,705.28
2018,7,10,9,45,928.0,85.0,3.25,27.9,847.5,980.29,712.72
2018,7,10,10,0,931.0,89.0,3.3,28.3,881.0,991.11,717.76
2018,7,10,10,15,937.0,89.5,3.35,28.7,909.0,997.2,719.86
2018,7,10,10,30,943.0,90.0,3.4,29.1,937.0,999.42,719.62
2018,7,10,10,45,947.5,90.5,3.45,29.45,958.5,996.29,716.23
2018,7,10,11,0,952.0,91.0,3.5,29.8,980.0,989.22,710.46
2018,7,10,11,15,955.0,91.0,3.55,30.0,994.5,976.35,701.52
2018,7,10,11,30,958.0,91.0,3.6,30.2,1009.0,959.65,690.23
2018,7,10,11,45,942.0,103.0,3.65,30.45,1010.5,933.4,672.67
2018,7,10,12,0,926.0,115.0,3.7,30.7,1012.0,903.82,653.0
2018,7,10,12,15,859.5,156.0,3.75,30.75,988.0,853.05,619.77
2018,7,10,12,30,793.0,197.0,3.8,30.8,964.0,813.85,593.38
2018,7,10,12,45,872.0,146.5,3.9,30.85,983.0,790.74,579.21
2018,7,10,13,0,951.0,96.0,4.0,30.9,1002.0,770.79,566.3
2018,7,10,13,15,948.0,95.5,4.1,30.8,986.0,726.65,534.96
2018,7,10,13,30,945.0,95.0,4.2,30.7,970.0,680.15,501.24
2018,7,10,13,45,940.5,94.5,4.3,30.6,947.0,630.58,464.34
2018,7,10,14,0,936.0,94.0,4.4,30.5,924.0,579.16,424.96
2018,7,10,14,15,930.0,92.5,4.45,30.3,894.0,524.62,382.13
2018,7,10,14,30,924.0,91.0,4.5,30.1,864.0,468.85,337.01
2018,7,10,14,45,915.5,89.5,4.6,29.85,828.0,411.16,289.31
2018,7,10,15,0,907.0,88.0,4.7,29.6,792.0,353.01,240.08
2018,7,10,15,15,896.5,86.0,4.7,29.6,751.0,293.76,189.44
2018,7,10,15,30,886.0,84.0,4.7,29.6,710.0,234.79,140.34
2018,7,10,15,45,864.0,85.0,4.8,28.9,662.0,176.86,97.19
2018,7,10,16,0,842.0,86.0,4.9,28.2,614.0,120.94,65.16
2018,7,10,16,15,831.5,81.0,4.95,27.65,567.5,72.12,54.54
2018,7,10,16,30,821.0,76.0,5.0,27.1,521.0,68.81,52.14
2018,7,10,16,45,799.5,72.5,5.05,26.55,470.5,58.36,43.68
2018,7,10,17,0,778.0,69.0,5.1,26.0,420.0,56.38,42.29
2018,7,10,17,15,746.0,65.5,5.05,25.25,368.5,54.19,40.73
2018,7,10,17,30,714.0,62.0,5.0,24.5,317.0,51.96,39.08
2018,7,10,17,45,669.0,57.5,5.0,23.75,266.0,48.78,36.54
2018,7,10,18,0,624.0,53.0,5.0,23.0,215.0,45.57,33.87
2018,7,10,18,15,555.5,47.0,4.8,22.25,167.5,37.56,26.88
2018,7,10,18,30,487.0,41.0,4.6,21.5,120.0,33.24,22.89
2018,7,10,18,45,378.0,33.0,4.45,20.75,81.5,27.07,17.0
2018,7,10,19,0,269.0,25.0,4.3,20.0,43.0,20.94,7.27
2018,7,10,19,15,143.5,14.0,4.2,19.55,22.5,11.95,0.0
2018,7,10,19,30,18.0,3.0,4.1,19.1,2.0,0.0,0.0
2018,7,10,19,45,9.0,1.5,3.95,18.6,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,17.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,11,4,45,28.5,3.0,1.45,14.75,3.0,0.0,0.0
2018,7,11,5,0,57.0,6.0,1.5,14.9,6.0,16.99,0.0
2018,7,11,5,15,207.5,17.0,1.5,15.4,33.5,81.5,0.0
2018,7,11,5,30,358.0,28.0,1.5,15.9,61.0,164.44,113.05
2018,7,11,5,45,454.5,35.0,1.5,16.35,103.0,230.2,175.52
2018,7,11,6,0,551.0,42.0,1.5,16.8,145.0,306.34,241.78
2018,7,11,6,15,611.0,46.5,1.45,17.5,193.5,369.34,295.87
2018,7,11,6,30,671.0,51.0,1.4,18.2,242.0,439.67,353.28
2018,7,11,6,45,711.5,55.0,1.4,18.95,293.5,502.25,402.25
2018,7,11,7,0,752.0,59.0,1.4,19.7,345.0,566.85,450.51
2018,7,11,7,15,781.0,62.0,1.45,20.45,397.0,623.93,491.52
2018,7,11,7,30,810.0,65.0,1.5,21.2,449.0,675.09,525.27
