Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,31,5,15,56.5,9.0,1.1,17.3,12.0,22.86,0.0
2018,7,31,5,30,113.0,18.0,1.1,17.8,24.0,66.83,0.0
2018,7,31,5,45,206.0,33.0,1.15,18.25,58.0,136.6,98.05
2018,7,31,6,0,299.0,48.0,1.2,18.7,92.0,205.92,160.04
2018,7,31,6,15,372.0,60.0,1.15,19.35,136.5,272.03,216.6
2018,7,31,6,30,445.0,72.0,1.1,20.0,181.0,350.1,280.6
2018,7,31,6,45,502.0,80.5,1.1,20.65,231.0,418.39,334.69
2018,7,31,7,0,559.0,89.0,1.1,21.3,281.0,490.77,389.58
2018,7,31,7,15,599.5,95.5,1.1,22.15,332.5,553.04,434.31
2018,7,31,7,30,640.0,102.0,1.1,23.0,384.0,616.86,478.33
2018,7,31,7,45,672.0,106.0,1.15,23.85,434.5,672.26,514.53
2018,7,31,8,0,704.0,110.0,1.2,24.7,485.0,727.61,549.25
2018,7,31,8,15,728.5,113.5,1.2,25.55,534.0,775.53,577.46
2018,7,31,8,30,753.0,117.0,1.2,26.4,583.0,817.61,601.15
2018,7,31,8,45,773.0,119.0,1.2,27.25,628.5,856.82,622.5
2018,7,31,9,0,793.0,121.0,1.2,28.1,674.0,893.72,641.98
2018,7,31,9,15,802.5,125.0,1.3,28.85,713.0,920.32,656.36
2018,7,31,9,30,812.0,129.0,1.4,29.6,752.0,943.71,668.78
2018,7,31,9,45,818.5,133.5,1.45,30.35,786.0,961.38,676.94
2018,7,31,10,0,825.0,138.0,1.5,31.1,820.0,975.46,682.97
2018,7,31,10,15,834.0,139.0,1.6,31.35,849.0,984.62,688.14
2018,7,31,10,30,843.0,140.0,1.7,31.6,878.0,976.59,682.88
2018,7,31,10,45,850.5,140.0,1.8,31.9,900.5,975.88,682.23
2018,7,31,11,0,858.0,140.0,1.9,32.2,923.0,971.46,679.27
2018,7,31,11,15,863.0,140.0,2.05,32.35,938.5,960.94,673.57
2018,7,31,11,30,868.0,140.0,2.2,32.5,954.0,946.77,665.6
2018,7,31,11,45,871.0,139.5,2.3,32.65,961.5,926.77,653.45
2018,7,31,12,0,874.0,139.0,2.4,32.8,969.0,903.37,639.15
2018,7,31,12,15,877.5,136.5,2.45,32.8,969.0,875.42,621.87
2018,7,31,12,30,881.0,134.0,2.5,32.8,969.0,844.32,602.51
2018,7,31,12,45,884.5,130.0,2.6,32.85,962.0,808.91,580.41
2018,7,31,13,0,888.0,126.0,2.7,32.9,955.0,770.55,556.0
2018,7,31,13,15,885.5,124.5,2.75,32.85,939.0,727.17,526.21
2018,7,31,13,30,883.0,123.0,2.8,32.8,923.0,681.52,494.1
2018,7,31,13,45,878.5,120.5,2.85,32.75,899.5,631.79,458.27
2018,7,31,14,0,874.0,118.0,2.9,32.7,876.0,580.35,420.13
2018,7,31,14,15,867.5,116.5,2.95,32.55,846.5,527.18,379.66
2018,7,31,14,30,861.0,115.0,3.0,32.4,817.0,472.92,337.0
2018,7,31,14,45,852.5,112.0,3.05,32.25,781.0,415.92,291.02
2018,7,31,15,0,844.0,109.0,3.1,32.1,745.0,358.54,243.58
2018,7,31,15,15,831.5,107.0,3.1,32.1,704.0,300.67,195.18
2018,7,31,15,30,819.0,105.0,3.1,32.1,663.0,236.82,143.28
2018,7,31,15,45,804.0,100.5,3.15,31.5,617.0,177.42,98.69
2018,7,31,16,0,789.0,96.0,3.2,30.9,571.0,119.54,63.85
2018,7,31,16,15,768.5,92.0,3.2,30.45,522.0,69.93,52.19
2018,7,31,16,30,748.0,88.0,3.2,30.0,473.0,68.21,51.1
2018,7,31,16,45,720.0,84.0,3.25,29.55,422.0,66.28,49.8
2018,7,31,17,0,692.0,80.0,3.3,29.1,371.0,58.89,43.92
2018,7,31,17,15,653.5,75.0,3.2,28.35,320.0,56.16,41.93
2018,7,31,17,30,615.0,70.0,3.1,27.6,269.0,53.37,39.8
2018,7,31,17,45,560.5,63.0,3.05,26.85,219.5,48.83,36.1
2018,7,31,18,0,506.0,56.0,3.0,26.1,170.0,44.21,32.14
2018,7,31,18,15,425.5,47.0,2.9,25.25,125.5,37.68,26.37
2018,7,31,18,30,345.0,38.0,2.8,24.4,81.0,31.06,20.23
2018,7,31,18,45,223.5,25.5,2.75,23.55,48.5,21.04,9.23
2018,7,31,19,0,102.0,13.0,2.7,22.7,16.0,11.1,0.0
2018,7,31,19,15,51.0,6.5,2.6,22.25,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.4,21.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.85,19.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,1,5,15,75.5,9.0,1.3,17.35,12.5,28.03,0.0
2018,8,1,5,30,151.0,18.0,1.3,17.8,25.0,79.13,0.0
2018,8,1,5,45,270.0,29.5,1.25,18.2,61.0,159.22,113.75
2018,8,1,6,0,389.0,41.0,1.2,18.6,97.0,240.85,186.95
2018,8,1,6,15,464.0,49.0,1.15,19.3,142.5,310.02,246.32
2018,8,1,6,30,539.0,57.0,1.1,20.0,188.0,386.33,308.97
2018,8,1,6,45,589.5,63.0,1.1,20.7,238.0,452.03,360.89
2018,8,1,7,0,640.0,69.0,1.1,21.4,288.0,521.16,412.98
2018,8,1,7,15,676.0,74.0,1.05,22.3,339.5,581.84,455.75
2018,8,1,7,30,712.0,79.0,1.0,23.2,391.0,640.89,494.46
2018,8,1,7,45,738.5,82.5,0.95,24.15,441.5,694.17,526.97
2018,8,1,8,0,765.0,86.0,0.9,25.1,492.0,746.81,557.83
2018,8,1,8,15,785.0,89.0,0.95,25.9,540.0,792.33,584.6
2018,8,1,8,30,805.0,92.0,1.0,26.7,588.0,836.08,609.73
2018,8,1,8,45,820.0,94.5,1.0,27.5,633.0,863.11,622.94
2018,8,1,9,0,835.0,97.0,1.0,28.3,678.0,896.65,640.29
2018,8,1,9,15,849.5,98.5,1.15,29.1,719.5,925.79,656.95
2018,8,1,9,30,864.0,100.0,1.3,29.9,761.0,951.88,671.62
2018,8,1,9,45,876.5,99.5,1.4,30.7,797.0,970.57,680.91
2018,8,1,10,0,889.0,99.0,1.5,31.5,833.0,985.8,688.16
2018,8,1,10,15,895.5,100.0,1.65,31.9,861.5,993.09,692.42
2018,8,1,10,30,902.0,101.0,1.8,32.3,890.0,996.56,694.43
2018,8,1,10,45,906.5,102.5,2.0,32.65,912.0,994.71,693.95
2018,8,1,11,0,911.0,104.0,2.2,33.0,934.0,988.94,691.02
2018,8,1,11,15,913.5,105.0,2.35,33.15,948.5,976.89,684.21
2018,8,1,11,30,916.0,106.0,2.5,33.3,963.0,961.04,675.04
2018,8,1,11,45,917.0,106.0,2.65,33.4,969.5,939.18,662.18
2018,8,1,12,0,918.0,106.0,2.8,33.5,976.0,913.82,647.01
2018,8,1,12,15,917.5,106.5,2.9,33.45,975.5,884.26,629.07
2018,8,1,12,30,917.0,107.0,3.0,33.4,975.0,851.52,608.93
2018,8,1,12,45,914.5,107.5,3.15,33.35,966.5,814.21,585.86
2018,8,1,13,0,912.0,108.0,3.3,33.3,958.0,774.16,560.66
2018,8,1,13,15,908.5,107.0,3.4,33.15,941.5,729.61,530.59
2018,8,1,13,30,905.0,106.0,3.5,33.0,925.0,682.79,497.67
2018,8,1,13,45,899.5,106.0,3.6,32.85,902.0,633.49,461.98
2018,8,1,14,0,894.0,106.0,3.7,32.7,879.0,582.47,423.92
2018,8,1,14,15,886.5,105.0,3.75,32.4,849.0,528.18,382.38
2018,8,1,14,30,879.0,104.0,3.8,32.1,819.0,472.86,338.67
2018,8,1,14,45,869.5,102.5,3.85,31.85,783.0,415.6,292.09
2018,8,1,15,0,860.0,101.0,3.9,31.6,747.0,358.03,244.09
2018,8,1,15,15,847.5,98.5,3.9,31.6,705.5,298.87,194.24
2018,8,1,15,30,835.0,96.0,3.9,31.6,664.0,240.26,145.84
2018,8,1,15,45,819.0,94.0,3.95,30.75,618.5,174.76,96.5
2018,8,1,16,0,803.0,92.0,4.0,29.9,573.0,117.61,62.33
2018,8,1,16,15,782.0,88.5,4.05,29.35,524.0,67.8,50.71
2018,8,1,16,30,761.0,85.0,4.1,28.8,475.0,66.32,49.82
2018,8,1,16,45,733.0,81.5,4.1,28.25,424.0,64.66,48.75
2018,8,1,17,0,705.0,78.0,4.1,27.7,373.0,62.96,47.62
2018,8,1,17,15,667.0,73.0,4.0,26.95,321.5,54.92,41.14
2018,8,1,17,30,629.0,68.0,3.9,26.2,270.0,52.06,38.94
2018,8,1,17,45,574.0,61.5,3.85,25.45,220.0,47.84,35.46
2018,8,1,18,0,519.0,55.0,3.8,24.7,170.0,43.55,31.77
2018,8,1,18,15,436.0,46.0,3.7,24.0,125.0,36.97,25.89
2018,8,1,18,30,353.0,37.0,3.6,23.3,80.0,30.29,19.64
2018,8,1,18,45,228.0,25.0,3.45,22.6,48.0,20.68,8.49
2018,8,1,19,0,103.0,13.0,3.3,21.9,16.0,11.1,0.0
2018,8,1,19,15,51.5,6.5,3.25,21.5,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.15,20.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.05,20.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.95,19.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.2,15.85,12.5,30.13,0.0
2018,8,2,5,30,166.0,18.0,2.2,16.2,25.0,84.49,0.0
2018,8,2,5,45,294.5,28.5,2.2,16.55,62.0,168.1,120.2
2018,8,2,6,0,423.0,39.0,2.2,16.9,99.0,254.31,199.28
2018,8,2,6,15,502.0,46.0,2.2,17.65,146.0,326.13,262.14
2018,8,2,6,30,581.0,53.0,2.2,18.4,193.0,405.46,328.73
2018,8,2,6,45,634.0,57.5,2.25,19.15,244.5,472.88,383.43
2018,8,2,7,0,687.0,62.0,2.3,19.9,296.0,541.56,436.78
2018,8,2,7,15,723.5,65.5,2.3,20.75,348.5,603.13,481.9
2018,8,2,7,30,760.0,69.0,2.3,21.6,401.0,665.61,524.38
2018,8,2,7,45,787.5,71.5,2.3,22.45,453.0,720.3,559.78
2018,8,2,8,0,815.0,74.0,2.3,23.3,505.0,766.65,588.3
2018,8,2,8,15,835.0,76.0,2.35,24.05,554.5,812.23,616.21
2018,8,2,8,30,855.0,78.0,2.4,24.8,604.0,855.98,642.33
2018,8,2,8,45,871.0,80.0,2.45,25.55,650.5,893.93,664.11
2018,8,2,9,0,887.0,82.0,2.5,26.3,697.0,929.2,683.87
2018,8,2,9,15,893.5,86.0,2.65,26.8,737.0,954.79,698.66
2018,8,2,9,30,900.0,90.0,2.8,27.3,777.0,976.81,711.19
2018,8,2,9,45,902.5,95.0,2.9,27.75,811.0,992.31,719.27
2018,8,2,10,0,905.0,100.0,3.0,28.2,845.0,1003.88,724.95
2018,8,2,10,15,912.5,100.5,3.1,28.5,874.5,1011.63,728.73
2018,8,2,10,30,920.0,101.0,3.2,28.8,904.0,1015.5,730.17
2018,8,2,10,45,925.0,102.0,3.3,29.15,926.5,1013.5,727.84
2018,8,2,11,0,930.0,103.0,3.4,29.5,949.0,1007.51,723.11
2018,8,2,11,15,933.5,103.0,3.45,29.75,964.0,995.13,714.34
2018,8,2,11,30,937.0,103.0,3.5,30.0,979.0,978.89,703.23
2018,8,2,11,45,939.0,103.0,3.55,30.3,986.5,957.48,688.73
2018,8,2,12,0,941.0,103.0,3.6,30.6,994.0,932.43,671.95
2018,8,2,12,15,939.0,105.0,3.65,30.7,993.0,902.25,652.37
2018,8,2,12,30,937.0,107.0,3.7,30.8,992.0,868.86,630.63
2018,8,2,12,45,933.0,108.5,3.8,30.9,983.0,830.42,605.65
2018,8,2,13,0,929.0,110.0,3.9,31.0,974.0,789.27,578.64
2018,8,2,13,15,927.0,108.5,3.95,30.9,958.0,744.5,547.68
2018,8,2,13,30,925.0,107.0,4.0,30.8,942.0,697.27,513.73
2018,8,2,13,45,920.5,106.0,4.1,30.65,919.0,646.68,476.66
2018,8,2,14,0,916.0,105.0,4.2,30.5,896.0,594.24,437.07
2018,8,2,14,15,910.0,103.0,4.2,30.3,865.5,538.65,393.8
2018,8,2,14,30,904.0,101.0,4.2,30.1,835.0,481.83,348.22
2018,8,2,14,45,896.0,99.0,4.25,29.85,799.0,423.27,300.05
2018,8,2,15,0,888.0,97.0,4.3,29.6,763.0,364.19,250.25
2018,8,2,15,15,876.0,95.0,4.3,29.6,721.0,303.79,198.77
2018,8,2,15,30,864.0,93.0,4.3,29.6,679.0,243.83,148.72
2018,8,2,15,45,851.0,89.5,4.3,28.95,633.0,183.4,102.66
2018,8,2,16,0,838.0,86.0,4.3,28.3,587.0,124.05,66.86
2018,8,2,16,15,822.0,82.0,4.3,27.75,538.0,64.06,47.96
2018,8,2,16,30,806.0,78.0,4.3,27.2,489.0,62.08,46.63
2018,8,2,16,45,781.5,74.0,4.3,26.7,437.0,59.85,45.04
2018,8,2,17,0,757.0,70.0,4.3,26.2,385.0,57.52,43.34
2018,8,2,17,15,722.5,65.5,4.2,25.45,332.5,54.6,41.15
2018,8,2,17,30,688.0,61.0,4.1,24.7,280.0,51.62,38.82
2018,8,2,17,45,637.0,54.5,4.0,23.95,228.5,46.76,34.77
2018,8,2,18,0,586.0,48.0,3.9,23.2,177.0,38.4,27.54
2018,8,2,18,15,503.0,41.0,3.7,22.5,130.5,33.18,22.81
2018,8,2,18,30,420.0,34.0,3.5,21.8,84.0,27.97,17.78
2018,8,2,18,45,277.0,23.5,3.3,21.05,50.0,19.5,7.12
2018,8,2,19,0,134.0,13.0,3.1,20.3,16.0,11.1,0.0
2018,8,2,19,15,67.0,6.5,3.0,19.9,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,3,5,15,108.5,9.0,1.9,15.1,13.5,7.68,0.0
2018,8,3,5,30,217.0,18.0,2.0,15.6,27.0,86.3,0.0
2018,8,3,5,45,360.5,27.0,2.1,16.1,66.5,192.57,136.74
2018,8,3,6,0,504.0,36.0,2.2,16.6,106.0,287.49,224.98
2018,8,3,6,15,578.5,42.0,2.2,17.2,155.0,356.9,286.74
2018,8,3,6,30,653.0,48.0,2.2,17.8,204.0,437.15,354.44
2018,8,3,6,45,699.5,53.5,2.15,18.45,257.5,505.97,409.99
2018,8,3,7,0,746.0,59.0,2.1,19.1,311.0,577.49,464.84
2018,8,3,7,15,777.5,62.5,2.05,20.0,364.5,638.29,508.06
2018,8,3,7,30,809.0,66.0,2.0,20.9,418.0,699.43,548.44
2018,8,3,7,45,831.0,70.5,1.95,21.8,471.0,754.31,582.8
2018,8,3,8,0,853.0,75.0,1.9,22.7,524.0,800.23,609.8
2018,8,3,8,15,869.5,78.0,1.9,23.5,574.0,845.32,636.21
2018,8,3,8,30,886.0,81.0,1.9,24.3,624.0,888.21,660.54
2018,8,3,8,45,897.5,84.5,1.9,25.1,670.5,924.62,680.12
2018,8,3,9,0,909.0,88.0,1.9,25.9,717.0,957.98,697.47
2018,8,3,9,15,918.0,91.0,2.0,26.55,758.5,985.11,712.24
2018,8,3,9,30,927.0,94.0,2.1,27.2,800.0,1008.69,724.76
2018,8,3,9,45,933.5,96.0,2.15,27.8,835.5,1025.0,732.3
2018,8,3,10,0,940.0,98.0,2.2,28.4,871.0,1037.44,737.54
2018,8,3,10,15,946.0,99.5,2.3,28.9,900.5,1044.86,740.66
2018,8,3,10,30,952.0,101.0,2.4,29.4,930.0,1048.23,741.39
2018,8,3,10,45,956.0,102.0,2.55,29.9,952.5,1045.02,738.69
2018,8,3,11,0,960.0,103.0,2.7,30.4,975.0,1037.72,733.52
2018,8,3,11,15,962.0,104.0,2.75,30.65,990.0,1024.43,724.5
2018,8,3,11,30,964.0,105.0,2.8,30.9,1005.0,1007.16,713.11
2018,8,3,11,45,964.5,105.5,2.9,31.2,1011.5,984.17,698.46
2018,8,3,12,0,965.0,106.0,3.0,31.5,1018.0,957.48,681.48
2018,8,3,12,15,963.5,106.5,3.1,31.6,1016.5,925.53,661.61
2018,8,3,12,30,962.0,107.0,3.2,31.7,1015.0,890.3,639.49
2018,8,3,12,45,958.0,108.5,3.3,31.75,1005.5,850.86,614.54
2018,8,3,13,0,954.0,110.0,3.4,31.8,996.0,808.62,587.46
2018,8,3,13,15,949.0,110.0,3.5,31.7,978.5,761.82,555.92
2018,8,3,13,30,944.0,110.0,3.6,31.6,961.0,712.74,521.3
2018,8,3,13,45,936.5,109.5,3.65,31.5,935.5,659.68,482.71
2018,8,3,14,0,929.0,109.0,3.7,31.4,910.0,605.02,441.81
2018,8,3,14,15,919.5,109.0,3.8,31.2,878.0,548.39,398.43
2018,8,3,14,30,910.0,109.0,3.9,31.0,846.0,490.85,352.86
2018,8,3,14,45,897.0,108.5,3.95,30.8,807.5,430.94,304.08
2018,8,3,15,0,884.0,108.0,4.0,30.6,769.0,371.04,254.11
2018,8,3,15,15,871.5,105.5,4.0,30.6,726.0,310.12,202.67
2018,8,3,15,30,859.0,103.0,4.0,30.6,683.0,249.72,152.66
2018,8,3,15,45,837.5,101.5,4.0,30.05,634.5,182.35,101.9
2018,8,3,16,0,816.0,100.0,4.0,29.5,586.0,123.74,67.02
2018,8,3,16,15,786.0,99.0,4.0,29.05,533.5,75.34,57.01
2018,8,3,16,30,756.0,98.0,4.0,28.6,481.0,75.85,57.8
2018,8,3,16,45,721.0,93.5,3.95,28.15,427.0,67.37,51.05
2018,8,3,17,0,686.0,89.0,3.9,27.7,373.0,65.38,49.67
2018,8,3,17,15,641.0,83.5,3.75,26.9,320.0,62.49,47.57
2018,8,3,17,30,596.0,78.0,3.6,26.1,267.0,59.55,45.34
2018,8,3,17,45,532.5,70.0,3.4,25.35,215.5,54.42,41.1
2018,8,3,18,0,469.0,62.0,3.2,24.6,164.0,49.2,36.59
2018,8,3,18,15,384.0,50.5,3.05,23.8,119.0,40.76,29.07
2018,8,3,18,30,299.0,39.0,2.9,23.0,74.0,32.09,21.02
2018,8,3,18,45,187.5,25.0,2.75,22.2,43.5,19.48,6.22
2018,8,3,19,0,76.0,11.0,2.6,21.4,13.0,9.39,0.0
2018,8,3,19,15,38.0,5.5,2.6,21.0,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.55,20.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,4,5,15,70.5,8.0,1.3,17.8,11.0,6.83,0.0
2018,8,4,5,30,141.0,16.0,1.4,18.4,22.0,59.87,0.0
2018,8,4,5,45,259.0,29.0,1.5,19.05,57.5,155.61,107.62
2018,8,4,6,0,377.0,42.0,1.6,19.7,93.0,237.92,183.74
2018,8,4,6,15,452.0,51.5,1.6,20.3,139.5,308.63,244.82
2018,8,4,6,30,527.0,61.0,1.6,20.9,186.0,386.5,309.35
2018,8,4,6,45,578.0,69.0,1.65,21.5,237.0,454.72,363.93
2018,8,4,7,0,629.0,77.0,1.7,22.1,288.0,526.43,418.8
2018,8,4,7,15,665.5,83.0,1.85,22.9,340.5,588.57,464.47
2018,8,4,7,30,702.0,89.0,2.0,23.7,393.0,651.81,508.79
2018,8,4,7,45,728.0,94.5,2.15,24.55,444.5,706.87,545.07
2018,8,4,8,0,754.0,100.0,2.3,25.4,496.0,757.38,577.32
2018,8,4,8,15,774.0,105.0,2.45,26.05,545.5,805.08,607.46
2018,8,4,8,30,794.0,110.0,2.6,26.7,595.0,850.97,635.89
2018,8,4,8,45,809.0,113.5,2.75,27.4,640.5,888.49,658.19
2018,8,4,9,0,824.0,117.0,2.9,28.1,686.0,923.35,678.55
2018,8,4,9,15,844.0,116.0,3.05,28.65,729.0,955.0,697.07
2018,8,4,9,30,864.0,115.0,3.2,29.2,772.0,972.12,706.06
2018,8,4,9,45,883.0,111.5,3.35,29.75,810.0,993.83,718.19
2018,8,4,10,0,902.0,108.0,3.5,30.3,848.0,1012.17,728.13
2018,8,4,10,15,911.0,108.0,3.6,30.55,878.0,1020.72,732.39
2018,8,4,10,30,920.0,108.0,3.7,30.8,908.0,1025.4,734.36
2018,8,4,10,45,927.5,107.0,3.8,31.1,931.0,1023.63,732.2
2018,8,4,11,0,935.0,106.0,3.9,31.4,954.0,1017.89,727.66
2018,8,4,11,15,939.0,105.5,4.0,31.5,969.0,1005.3,719.44
2018,8,4,11,30,943.0,105.0,4.1,31.6,984.0,988.81,708.83
2018,8,4,11,45,946.5,104.0,4.2,31.7,991.5,967.56,695.19
2018,8,4,12,0,950.0,103.0,4.3,31.8,999.0,942.58,679.15
2018,8,4,12,15,948.5,103.5,4.4,31.75,997.5,911.08,659.2
2018,8,4,12,30,947.0,104.0,4.5,31.7,996.0,876.34,637.0
2018,8,4,12,45,944.5,104.0,4.65,31.65,987.0,837.3,611.92
2018,8,4,13,0,942.0,104.0,4.8,31.6,978.0,795.43,585.01
2018,8,4,13,15,940.5,102.0,4.85,31.45,961.5,749.92,553.75
2018,8,4,13,30,939.0,100.0,4.9,31.3,945.0,701.87,519.11
2018,8,4,13,45,937.0,97.0,5.0,31.15,921.5,650.35,481.2
2018,8,4,14,0,935.0,94.0,5.1,31.0,898.0,596.74,440.52
2018,8,4,14,15,930.0,92.0,5.15,30.75,868.0,540.55,396.6
2018,8,4,14,30,925.0,90.0,5.2,30.5,838.0,483.0,350.17
2018,8,4,14,45,918.0,88.0,5.25,30.25,801.5,423.55,300.85
2018,8,4,15,0,911.0,86.0,5.3,30.0,765.0,363.45,249.77
2018,8,4,15,15,899.5,84.0,5.3,30.0,722.5,301.76,196.83
2018,8,4,15,30,888.0,82.0,5.3,30.0,680.0,240.46,145.35
2018,8,4,15,45,874.0,79.5,5.25,29.2,633.5,179.09,98.51
2018,8,4,16,0,860.0,77.0,5.2,28.4,587.0,118.92,62.44
2018,8,4,16,15,840.5,75.0,5.1,27.9,537.0,68.45,51.61
2018,8,4,16,30,821.0,73.0,5.0,27.4,487.0,58.89,43.94
2018,8,4,16,45,793.5,70.0,4.9,26.85,434.5,57.19,42.79
2018,8,4,17,0,766.0,67.0,4.8,26.3,382.0,55.45,41.59
2018,8,4,17,15,729.0,63.0,4.6,25.65,329.0,52.8,39.59
2018,8,4,17,30,692.0,59.0,4.4,25.0,276.0,50.12,37.5
2018,8,4,17,45,636.0,53.5,4.25,24.35,224.0,46.02,34.06
2018,8,4,18,0,580.0,48.0,4.1,23.7,172.0,38.47,27.51
2018,8,4,18,15,493.0,41.0,3.8,23.05,126.0,33.25,22.75
2018,8,4,18,30,406.0,34.0,3.5,22.4,80.0,28.08,17.67
2018,8,4,18,45,262.0,23.0,3.2,21.7,47.0,19.18,5.02
2018,8,4,19,0,118.0,12.0,2.9,21.0,14.0,10.24,0.0
2018,8,4,19,15,59.0,6.0,2.8,20.6,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.45,19.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,5,5,15,100.5,9.0,1.8,15.2,12.5,0.0,0.0
2018,8,5,5,30,201.0,18.0,1.9,15.7,25.0,81.42,0.0
2018,8,5,5,45,347.5,26.5,2.0,16.2,63.0,187.36,129.63
2018,8,5,6,0,494.0,35.0,2.1,16.7,101.0,283.28,221.1
2018,8,5,6,15,573.5,41.0,2.15,17.4,150.5,354.72,284.59
2018,8,5,6,30,653.0,47.0,2.2,18.1,200.0,437.68,354.48
2018,8,5,6,45,702.5,51.0,2.2,18.75,253.0,506.67,410.43
2018,8,5,7,0,752.0,55.0,2.2,19.4,306.0,578.59,465.92
2018,8,5,7,15,785.0,58.5,2.25,20.15,360.0,640.77,510.77
2018,8,5,7,30,818.0,62.0,2.3,20.9,414.0,696.79,548.49
2018,8,5,7,45,842.0,65.0,2.4,21.65,467.5,751.33,584.34
2018,8,5,8,0,866.0,68.0,2.5,22.4,521.0,804.87,618.56
2018,8,5,8,15,884.0,70.0,2.55,23.1,571.5,850.64,646.42
2018,8,5,8,30,902.0,72.0,2.6,23.8,622.0,894.28,672.36
2018,8,5,8,45,915.5,73.5,2.65,24.5,668.5,930.76,693.08
2018,8,5,9,0,929.0,75.0,2.7,25.2,715.0,964.28,711.65
2018,8,5,9,15,934.0,79.5,2.85,25.8,756.0,989.97,726.12
2018,8,5,9,30,939.0,84.0,3.0,26.4,797.0,1011.85,738.14
2018,8,5,9,45,940.5,89.5,3.1,27.0,832.0,1027.48,745.75
2018,8,5,10,0,942.0,95.0,3.2,27.6,867.0,1038.95,750.81
2018,8,5,10,15,949.0,96.0,3.3,27.9,897.0,1046.86,754.61
2018,8,5,10,30,956.0,97.0,3.4,28.2,927.0,1050.71,755.97
2018,8,5,10,45,961.5,97.0,3.5,28.5,950.0,1047.94,753.23
2018,8,5,11,0,967.0,97.0,3.6,28.8,973.0,1041.05,748.03
2018,8,5,11,15,970.0,97.5,3.7,28.95,988.0,1028.15,739.56
2018,8,5,11,30,973.0,98.0,3.8,29.1,1003.0,1011.23,728.59
2018,8,5,11,45,974.5,98.5,3.9,29.25,1010.5,988.97,714.23
2018,8,5,12,0,976.0,99.0,4.0,29.4,1018.0,962.93,697.42
2018,8,5,12,15,978.5,97.5,4.1,29.45,1018.0,932.22,677.8
2018,8,5,12,30,981.0,96.0,4.2,29.5,1018.0,897.98,655.73
2018,8,5,12,45,982.5,93.5,4.25,29.5,1010.0,858.63,630.0
2018,8,5,13,0,984.0,91.0,4.3,29.5,1002.0,816.07,601.92
2018,8,5,13,15,981.5,90.5,4.35,29.45,985.5,769.38,570.06
2018,8,5,13,30,979.0,90.0,4.4,29.4,969.0,720.09,534.25
2018,8,5,13,45,974.5,89.5,4.4,29.4,945.0,667.19,494.65
2018,8,5,14,0,970.0,89.0,4.4,29.4,921.0,612.29,452.47
2018,8,5,14,15,963.5,88.0,4.4,29.25,890.0,554.22,406.96
2018,8,5,14,30,957.0,87.0,4.4,29.1,859.0,494.87,359.0
2018,8,5,14,45,948.0,86.0,4.4,29.0,821.0,433.52,308.02
2018,8,5,15,0,939.0,85.0,4.4,28.9,783.0,371.67,255.41
2018,8,5,15,15,928.0,83.0,4.4,28.9,740.0,308.31,201.12
2018,8,5,15,30,917.0,81.0,4.4,28.9,697.0,245.26,148.18
2018,8,5,15,45,902.0,79.0,4.4,28.4,649.0,182.21,99.98
2018,8,5,16,0,887.0,77.0,4.4,27.9,601.0,120.45,63.04
2018,8,5,16,15,867.0,75.0,4.35,27.5,549.5,68.88,52.05
2018,8,5,16,30,847.0,73.0,4.3,27.1,498.0,67.18,50.95
2018,8,5,16,45,819.5,69.5,4.25,26.7,444.0,57.22,42.85
2018,8,5,17,0,792.0,66.0,4.2,26.3,390.0,55.05,41.26
2018,8,5,17,15,754.0,62.0,3.95,25.65,335.5,52.33,39.19
2018,8,5,17,30,716.0,58.0,3.7,25.0,281.0,49.57,37.03
2018,8,5,17,45,658.5,53.0,3.45,24.35,228.0,45.82,33.89
2018,8,5,18,0,601.0,48.0,3.2,23.7,175.0,38.66,27.65
2018,8,5,18,15,509.0,40.5,2.95,22.85,127.0,32.97,22.51
2018,8,5,18,30,417.0,33.0,2.7,22.0,79.0,27.31,16.98
2018,8,5,18,45,259.0,21.5,2.4,21.2,45.5,17.89,3.07
2018,8,5,19,0,101.0,10.0,2.1,20.4,12.0,8.54,0.0
2018,8,5,19,15,50.5,5.0,2.1,20.0,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,6,5,15,34.5,7.0,1.5,15.65,8.0,0.0,0.0
2018,8,6,5,30,69.0,14.0,1.6,16.3,16.0,34.69,0.0
2018,8,6,5,45,148.0,30.5,1.75,16.95,46.5,113.24,75.91
2018,8,6,6,0,227.0,47.0,1.9,17.6,77.0,176.58,137.1
2018,8,6,6,15,285.0,64.5,1.9,18.2,119.5,238.08,190.81
2018,8,6,6,30,343.0,82.0,1.9,18.8,162.0,305.53,247.77
2018,8,6,6,45,379.0,100.0,1.9,19.4,209.0,365.53,296.72
2018,8,6,7,0,415.0,118.0,1.9,20.0,256.0,428.13,345.74
2018,8,6,7,15,444.5,134.5,2.05,20.8,305.0,486.66,389.9
2018,8,6,7,30,474.0,151.0,2.2,21.6,354.0,546.37,433.48
2018,8,6,7,45,491.5,167.0,2.3,22.4,401.0,596.86,468.59
2018,8,6,8,0,509.0,183.0,2.4,23.2,448.0,646.83,502.38
2018,8,6,8,15,526.5,196.5,2.55,24.0,494.5,693.25,533.12
2018,8,6,8,30,544.0,210.0,2.7,24.8,541.0,738.56,562.44
2018,8,6,8,45,553.5,224.0,2.9,25.55,583.0,775.68,585.8
2018,8,6,9,0,563.0,238.0,3.1,26.3,625.0,810.7,607.44
2018,8,6,9,15,605.0,233.5,3.25,27.0,672.0,854.83,635.88
2018,8,6,9,30,647.0,229.0,3.4,27.7,719.0,904.33,667.24
2018,8,6,9,45,693.5,216.0,3.55,28.35,763.5,941.85,690.13
2018,8,6,10,0,740.0,203.0,3.7,29.0,808.0,976.17,710.39
2018,8,6,10,15,743.5,210.0,3.75,29.4,836.0,985.39,714.28
2018,8,6,10,30,747.0,217.0,3.8,29.8,864.0,990.95,716.1
2018,8,6,10,45,746.0,224.0,3.9,30.15,884.0,988.39,713.25
2018,8,6,11,0,745.0,231.0,4.0,30.5,904.0,982.16,708.19
2018,8,6,11,15,744.5,235.0,4.05,30.7,917.0,969.88,699.47
2018,8,6,11,30,744.0,239.0,4.1,30.9,930.0,954.11,688.61
2018,8,6,11,45,739.5,244.0,4.15,31.1,935.0,932.22,673.55
2018,8,6,12,0,735.0,249.0,4.2,31.3,940.0,907.21,656.24
2018,8,6,12,15,753.5,236.5,4.3,31.4,944.5,883.35,640.74
2018,8,6,12,30,772.0,224.0,4.4,31.5,949.0,855.74,622.48
2018,8,6,12,45,794.0,208.5,4.45,31.55,948.0,818.79,597.8
2018,8,6,13,0,816.0,193.0,4.5,31.6,947.0,785.42,574.9
2018,8,6,13,15,811.5,191.5,4.55,31.55,930.0,740.92,543.57
2018,8,6,13,30,807.0,190.0,4.6,31.5,913.0,694.54,510.25
2018,8,6,13,45,800.5,187.5,4.65,31.45,889.0,644.5,473.65
2018,8,6,14,0,794.0,185.0,4.7,31.4,865.0,593.21,435.14
2018,8,6,14,15,787.0,181.0,4.75,31.25,834.5,539.5,393.93
2018,8,6,14,30,780.0,177.0,4.8,31.1,804.0,482.35,348.98
2018,8,6,14,45,771.0,172.0,4.8,30.95,768.0,424.83,302.39
2018,8,6,15,0,762.0,167.0,4.8,30.8,732.0,367.33,254.77
2018,8,6,15,15,746.0,162.5,4.8,30.8,689.0,308.62,205.9
2018,8,6,15,30,730.0,158.0,4.8,30.8,646.0,251.24,159.04
2018,8,6,15,45,717.0,149.5,4.7,30.2,600.5,193.06,115.21
2018,8,6,16,0,704.0,141.0,4.6,29.6,555.0,136.38,80.63
2018,8,6,16,15,691.0,131.0,4.5,29.2,507.5,88.54,67.9
2018,8,6,16,30,678.0,121.0,4.4,28.8,460.0,84.08,64.6
2018,8,6,16,45,655.5,111.5,4.3,28.4,409.5,79.48,61.13
2018,8,6,17,0,633.0,102.0,4.2,28.0,359.0,74.55,57.33
2018,8,6,17,15,597.5,92.5,3.8,27.25,307.5,69.16,53.15
2018,8,6,17,30,562.0,83.0,3.4,26.5,256.0,63.5,48.62
2018,8,6,17,45,512.0,72.0,3.0,25.7,206.5,56.22,42.55
2018,8,6,18,0,462.0,61.0,2.6,24.9,157.0,48.65,36.01
2018,8,6,18,15,378.5,49.0,2.4,24.1,113.0,39.76,28.08
2018,8,6,18,30,295.0,37.0,2.2,23.3,69.0,30.62,19.47
2018,8,6,18,45,180.0,23.0,2.0,22.5,39.5,17.95,1.4
2018,8,6,19,0,65.0,9.0,1.8,21.7,10.0,7.68,0.0
2018,8,6,19,15,32.5,4.5,1.75,21.35,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.55,19.45,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,1.3,16.65,6.5,0.0,0.0
2018,8,7,5,30,57.0,11.0,1.4,17.2,13.0,28.23,0.0
2018,8,7,5,45,137.5,28.5,1.45,17.75,43.5,106.12,69.17
2018,8,7,6,0,218.0,46.0,1.5,18.3,74.0,171.96,132.78
2018,8,7,6,15,285.0,63.0,1.55,18.85,117.5,236.96,189.12
2018,8,7,6,30,352.0,80.0,1.6,19.4,161.0,308.94,249.56
2018,8,7,6,45,404.5,94.5,1.7,19.9,210.5,375.52,303.91
2018,8,7,7,0,457.0,109.0,1.8,20.4,260.0,446.4,359.65
2018,8,7,7,15,498.5,121.0,1.85,21.15,311.5,510.36,407.55
2018,8,7,7,30,540.0,133.0,1.9,21.9,363.0,576.5,455.33
2018,8,7,7,45,572.0,142.0,1.95,22.7,414.0,633.37,494.61
2018,8,7,8,0,604.0,151.0,2.0,23.5,465.0,698.21,538.17
2018,8,7,8,15,630.0,158.5,2.05,24.15,514.5,749.48,571.28
2018,8,7,8,30,656.0,166.0,2.1,24.8,564.0,799.65,602.54
2018,8,7,8,45,677.0,172.0,2.15,25.5,610.0,842.21,627.92
2018,8,7,9,0,698.0,178.0,2.2,26.2,656.0,882.71,651.59
2018,8,7,9,15,723.5,178.0,2.3,26.85,700.0,918.75,672.61
2018,8,7,9,30,749.0,178.0,2.4,27.5,744.0,952.22,691.79
2018,8,7,9,45,773.5,175.0,2.45,28.15,783.5,978.56,705.8
2018,8,7,10,0,798.0,172.0,2.5,28.8,823.0,993.39,712.49
2018,8,7,10,15,805.5,175.5,2.6,29.1,852.5,1003.27,717.68
2018,8,7,10,30,813.0,179.0,2.7,29.4,882.0,1009.4,720.64
2018,8,7,10,45,817.5,181.5,2.8,29.75,904.0,1007.77,718.68
2018,8,7,11,0,822.0,184.0,2.9,30.1,926.0,1002.33,714.47
2018,8,7,11,15,825.0,185.5,3.0,30.2,940.5,990.7,707.15
2018,8,7,11,30,828.0,187.0,3.1,30.3,955.0,975.37,697.57
2018,8,7,11,45,828.5,188.5,3.2,30.45,961.5,954.12,684.09
2018,8,7,12,0,829.0,190.0,3.3,30.6,968.0,929.47,668.44
2018,8,7,12,15,835.5,185.5,3.35,30.6,969.0,901.4,650.61
2018,8,7,12,30,842.0,181.0,3.4,30.6,970.0,869.99,630.55
2018,8,7,12,45,849.0,175.0,3.5,30.65,964.0,834.44,607.57
2018,8,7,13,0,856.0,169.0,3.6,30.7,958.0,795.73,581.27
2018,8,7,13,15,852.0,167.5,3.7,30.6,941.5,750.06,549.77
2018,8,7,13,30,848.0,166.0,3.8,30.5,925.0,702.35,516.03
2018,8,7,13,45,841.5,164.5,3.85,30.4,900.5,651.27,478.82
2018,8,7,14,0,835.0,163.0,3.9,30.3,876.0,598.82,439.54
2018,8,7,14,15,825.5,160.5,3.95,30.15,844.5,542.93,396.69
2018,8,7,14,30,816.0,158.0,4.0,30.0,813.0,486.48,352.08
2018,8,7,14,45,803.0,156.0,4.0,29.8,775.5,428.76,305.27
2018,8,7,15,0,790.0,154.0,4.0,29.6,738.0,371.4,257.67
2018,8,7,15,15,775.0,149.5,4.0,29.6,695.0,306.77,204.12
2018,8,7,15,30,760.0,145.0,4.0,29.6,652.0,247.87,155.81
2018,8,7,15,45,738.0,141.0,4.0,29.0,604.0,189.79,112.31
2018,8,7,16,0,716.0,137.0,4.0,28.4,556.0,134.23,79.09
2018,8,7,16,15,688.0,132.0,3.95,28.0,505.5,89.33,68.89
2018,8,7,16,30,660.0,127.0,3.9,27.6,455.0,88.18,68.34
2018,8,7,16,45,624.5,119.5,3.85,27.15,402.0,85.03,66.1
2018,8,7,17,0,589.0,112.0,3.8,26.7,349.0,81.71,63.68
2018,8,7,17,15,544.0,102.5,3.55,25.95,297.0,76.55,59.71
2018,8,7,17,30,499.0,93.0,3.3,25.2,245.0,68.56,53.2
2018,8,7,17,45,438.5,80.5,3.05,24.45,195.0,60.06,46.05
2018,8,7,18,0,378.0,68.0,2.8,23.7,145.0,51.33,38.46
2018,8,7,18,15,298.5,52.0,2.6,22.95,102.0,39.69,28.13
2018,8,7,18,30,219.0,36.0,2.4,22.2,59.0,27.77,17.11
2018,8,7,18,45,129.5,21.5,2.2,21.4,33.0,16.72,0.0
2018,8,7,19,0,40.0,7.0,2.0,20.6,7.0,5.97,0.0
2018,8,7,19,15,20.0,3.5,1.95,20.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,8,5,15,42.5,6.0,0.8,17.0,7.5,0.0,0.0
2018,8,8,5,30,85.0,12.0,0.8,17.5,15.0,38.43,0.0
2018,8,8,5,45,194.0,27.0,0.8,18.0,48.0,125.86,80.38
2018,8,8,6,0,303.0,42.0,0.8,18.5,81.0,205.48,158.03
2018,8,8,6,15,381.5,55.0,0.8,19.15,127.0,279.02,221.0
2018,8,8,6,30,460.0,68.0,0.8,19.8,173.0,359.44,287.06
2018,8,8,6,45,515.5,77.5,0.85,20.45,223.5,429.45,342.63
2018,8,8,7,0,571.0,87.0,0.9,21.1,274.0,503.43,398.76
2018,8,8,7,15,610.0,95.0,1.05,22.05,326.5,567.58,445.47
2018,8,8,7,30,649.0,103.0,1.2,23.0,379.0,633.13,491.53
2018,8,8,7,45,677.5,110.5,1.35,24.0,431.0,690.77,529.48
2018,8,8,8,0,706.0,118.0,1.5,25.0,483.0,748.09,566.05
2018,8,8,8,15,728.0,123.0,1.7,25.7,532.0,796.2,596.66
2018,8,8,8,30,750.0,128.0,1.9,26.4,581.0,842.75,625.81
2018,8,8,8,45,766.0,133.0,2.05,27.15,627.0,881.93,649.07
2018,8,8,9,0,782.0,138.0,2.2,27.9,673.0,912.33,666.39
2018,8,8,9,15,793.0,143.0,2.25,28.35,713.5,941.32,682.6
2018,8,8,9,30,804.0,148.0,2.3,28.8,754.0,967.09,696.68
2018,8,8,9,45,810.5,153.0,2.35,29.2,788.5,985.04,705.93
2018,8,8,10,0,817.0,158.0,2.4,29.6,823.0,999.35,713.01
2018,8,8,10,15,826.5,159.5,2.45,29.9,853.0,1009.31,717.75
2018,8,8,10,30,836.0,161.0,2.5,30.2,883.0,1015.5,720.27
2018,8,8,10,45,844.0,161.5,2.5,30.45,906.0,1015.33,718.61
2018,8,8,11,0,852.0,162.0,2.5,30.7,929.0,1011.25,714.7
2018,8,8,11,15,857.5,161.5,2.5,30.8,944.5,999.87,706.82
2018,8,8,11,30,863.0,161.0,2.5,30.9,960.0,984.66,696.71
2018,8,8,11,45,866.5,160.5,2.5,31.05,967.5,963.83,683.04
2018,8,8,12,0,870.0,160.0,2.5,31.2,975.0,939.4,667.19
2018,8,8,12,15,875.0,156.0,2.45,31.25,975.0,898.04,640.41
2018,8,8,12,30,880.0,152.0,2.4,31.3,975.0,866.22,619.83
2018,8,8,12,45,885.0,147.0,2.4,31.4,968.0,830.4,596.77
2018,8,8,13,0,890.0,142.0,2.4,31.5,961.0,791.5,571.25
2018,8,8,13,15,887.5,140.0,2.4,31.45,944.5,746.72,540.49
2018,8,8,13,30,885.0,138.0,2.4,31.4,928.0,699.67,507.45
2018,8,8,13,45,881.5,135.5,2.4,31.4,904.5,649.51,471.27
2018,8,8,14,0,878.0,133.0,2.4,31.4,881.0,597.52,432.74
2018,8,8,14,15,871.5,130.0,2.4,31.25,850.0,542.05,390.77
2018,8,8,14,30,865.0,127.0,2.4,31.1,819.0,485.5,346.6
2018,8,8,14,45,856.5,123.5,2.45,31.0,782.0,424.14,297.61
2018,8,8,15,0,848.0,120.0,2.5,30.9,745.0,364.12,248.24
2018,8,8,15,15,834.0,117.0,2.5,30.9,702.0,303.03,197.45
2018,8,8,15,30,820.0,114.0,2.5,30.9,659.0,242.84,148.29
2018,8,8,15,45,804.0,110.0,2.55,30.35,612.0,182.82,103.43
2018,8,8,16,0,788.0,106.0,2.6,29.8,565.0,124.46,68.96
2018,8,8,16,15,767.5,100.5,2.65,29.35,514.5,76.6,58.0
2018,8,8,16,30,747.0,95.0,2.7,28.9,464.0,73.99,56.21
2018,8,8,16,45,717.5,90.0,2.7,28.45,412.0,65.36,49.35
2018,8,8,17,0,688.0,85.0,2.7,28.0,360.0,62.98,47.64
2018,8,8,17,15,646.0,78.5,2.65,27.1,307.0,59.27,44.84
2018,8,8,17,30,604.0,72.0,2.6,26.2,254.0,55.43,41.83
2018,8,8,17,45,543.0,63.5,2.5,25.35,203.0,49.75,37.08
2018,8,8,18,0,482.0,55.0,2.4,24.5,152.0,43.93,32.0
2018,8,8,18,15,390.0,44.5,2.3,23.65,108.0,36.1,24.97
2018,8,8,18,30,298.0,34.0,2.2,22.8,64.0,28.14,17.21
2018,8,8,18,45,178.0,21.0,2.1,21.95,36.0,17.59,0.0
2018,8,8,19,0,58.0,8.0,2.0,21.1,8.0,6.83,0.0
2018,8,8,19,15,29.0,4.0,1.9,20.7,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,9,5,15,53.0,6.5,0.65,18.65,8.0,0.0,0.0
2018,8,9,5,30,106.0,13.0,0.7,19.1,16.0,46.36,0.0
2018,8,9,5,45,232.0,26.0,0.75,19.55,50.0,140.16,86.54
2018,8,9,6,0,358.0,39.0,0.8,20.0,84.0,229.13,174.84
2018,8,9,6,15,442.5,49.0,0.85,20.65,131.0,304.55,239.48
2018,8,9,6,30,527.0,59.0,0.9,21.3,178.0,388.34,308.08
2018,8,9,6,45,584.5,66.0,0.95,21.95,230.0,459.83,364.5
2018,8,9,7,0,642.0,73.0,1.0,22.6,282.0,535.4,421.38
2018,8,9,7,15,683.0,78.0,1.05,23.5,335.5,600.41,467.6
2018,8,9,7,30,724.0,83.0,1.1,24.4,389.0,666.88,511.83
2018,8,9,7,45,754.5,87.0,1.15,25.35,442.5,721.32,545.71
2018,8,9,8,0,785.0,91.0,1.2,26.3,496.0,779.01,580.85
2018,8,9,8,15,807.5,94.5,1.3,27.1,547.0,828.35,610.39
2018,8,9,8,30,830.0,98.0,1.4,27.9,598.0,875.95,638.29
2018,8,9,8,45,848.0,100.0,1.5,28.75,645.0,915.54,660.46
2018,8,9,9,0,866.0,102.0,1.6,29.6,692.0,941.99,674.1
2018,8,9,9,15,866.0,110.0,1.7,30.05,730.5,965.04,686.75
2018,8,9,9,30,866.0,118.0,1.8,30.5,769.0,984.19,697.01
2018,8,9,9,45,859.0,129.5,1.85,31.0,801.0,1008.96,710.07
2018,8,9,10,0,852.0,141.0,1.9,31.5,833.0,1017.5,713.07
2018,8,9,10,15,860.5,142.0,1.95,31.8,862.5,1026.11,716.97
2018,8,9,10,30,869.0,143.0,2.0,32.1,892.0,1016.84,710.03
2018,8,9,10,45,876.0,143.5,2.1,32.4,915.0,1015.71,708.98
2018,8,9,11,0,883.0,144.0,2.2,32.7,938.0,1010.71,705.55
2018,8,9,11,15,887.0,144.5,2.25,32.85,953.0,998.96,697.96
2018,8,9,11,30,891.0,145.0,2.3,33.0,968.0,983.44,688.17
2018,8,9,11,45,893.5,145.0,2.4,33.15,975.5,962.4,675.5
2018,8,9,12,0,896.0,145.0,2.5,33.3,983.0,937.83,660.61
2018,8,9,12,15,890.0,148.5,2.55,33.35,980.0,905.54,640.62
2018,8,9,12,30,884.0,152.0,2.6,33.4,977.0,870.4,618.73
2018,8,9,12,45,874.0,156.0,2.7,33.45,965.5,829.86,593.51
2018,8,9,13,0,864.0,160.0,2.8,33.5,954.0,795.44,570.97
2018,8,9,13,15,861.5,158.0,2.8,33.4,937.5,750.0,539.97
2018,8,9,13,30,859.0,156.0,2.8,33.3,921.0,702.35,506.79
2018,8,9,13,45,853.5,153.0,2.85,33.2,896.0,650.05,469.72
2018,8,9,14,0,848.0,150.0,2.9,33.1,871.0,596.27,430.47
2018,8,9,14,15,841.0,147.0,2.9,32.9,840.0,540.48,388.52
2018,8,9,14,30,834.0,144.0,2.9,32.7,809.0,483.82,344.54
2018,8,9,14,45,824.5,140.0,2.95,32.5,772.0,424.8,297.59
2018,8,9,15,0,815.0,136.0,3.0,32.3,735.0,365.72,249.33
2018,8,9,15,15,800.5,132.5,3.0,32.3,692.0,305.88,199.87
2018,8,9,15,30,786.0,129.0,3.0,32.3,649.0,247.09,152.16
2018,8,9,15,45,768.0,124.0,3.0,31.65,601.5,188.01,108.44
2018,8,9,16,0,750.0,119.0,3.0,31.0,554.0,123.77,69.38
2018,8,9,16,15,727.0,113.0,2.95,30.55,503.5,77.55,58.5
2018,8,9,16,30,704.0,107.0,2.9,30.1,453.0,75.21,56.95
2018,8,9,16,45,672.5,100.5,2.9,29.6,401.0,72.23,54.82
2018,8,9,17,0,641.0,94.0,2.9,29.1,349.0,69.1,52.53
2018,8,9,17,15,596.5,86.5,2.7,28.25,296.5,64.92,49.37
2018,8,9,17,30,552.0,79.0,2.5,27.4,244.0,60.6,45.98
2018,8,9,17,45,489.5,69.0,2.25,26.6,194.0,53.96,40.44
2018,8,9,18,0,427.0,59.0,2.0,25.8,144.0,47.12,34.49
2018,8,9,18,15,337.0,46.5,1.85,24.95,101.0,37.75,26.15
2018,8,9,18,30,247.0,34.0,1.7,24.1,58.0,26.38,15.5
2018,8,9,18,45,145.0,20.5,1.55,23.3,32.5,16.0,0.0
2018,8,9,19,0,43.0,7.0,1.4,22.5,7.0,5.97,0.0
2018,8,9,19,15,21.5,3.5,1.35,22.2,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
