Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,19.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,10,5,15,35.0,6.0,0.85,19.9,7.0,0.0,0.0
2018,8,10,5,30,70.0,12.0,1.0,20.3,14.0,33.61,0.0
2018,8,10,5,45,171.0,27.0,1.1,20.75,44.5,116.64,68.53
2018,8,10,6,0,272.0,42.0,1.2,21.2,75.0,193.17,146.8
2018,8,10,6,15,351.0,54.5,1.3,21.8,119.0,261.92,206.16
2018,8,10,6,30,430.0,67.0,1.4,22.4,163.0,343.06,273.26
2018,8,10,6,45,486.5,77.5,1.45,23.0,213.0,413.38,329.51
2018,8,10,7,0,543.0,88.0,1.5,23.6,263.0,487.9,386.6
2018,8,10,7,15,585.0,95.0,1.4,24.5,314.5,552.0,432.33
2018,8,10,7,30,627.0,102.0,1.3,25.4,366.0,617.76,477.03
2018,8,10,7,45,658.5,108.5,1.2,26.25,417.5,675.87,513.46
2018,8,10,8,0,690.0,115.0,1.1,27.1,469.0,733.92,548.09
2018,8,10,8,15,607.5,152.0,1.15,27.75,486.5,726.86,539.97
2018,8,10,8,30,525.0,189.0,1.2,28.4,504.0,703.25,520.21
2018,8,10,8,45,649.5,161.0,1.2,29.0,581.5,809.05,589.26
2018,8,10,9,0,774.0,133.0,1.2,29.6,659.0,902.2,644.82
2018,8,10,9,15,788.5,135.5,1.35,30.05,700.0,931.75,661.7
2018,8,10,9,30,803.0,138.0,1.5,30.5,741.0,958.25,677.35
2018,8,10,9,45,813.5,141.5,1.6,30.95,777.0,978.6,688.51
2018,8,10,10,0,824.0,145.0,1.7,31.4,813.0,995.42,697.57
2018,8,10,10,15,831.0,147.5,1.8,31.65,842.0,1004.02,702.24
2018,8,10,10,30,838.0,150.0,1.9,31.9,871.0,1008.82,704.75
2018,8,10,10,45,842.0,152.5,2.0,32.2,892.5,1006.8,703.06
2018,8,10,11,0,846.0,155.0,2.1,32.5,914.0,1000.91,699.12
2018,8,10,11,15,848.0,157.0,2.25,32.65,928.5,988.75,692.35
2018,8,10,11,30,850.0,159.0,2.4,32.8,943.0,972.83,683.25
2018,8,10,11,45,849.0,161.0,2.5,32.95,949.0,950.5,669.64
2018,8,10,12,0,848.0,163.0,2.6,33.1,955.0,924.75,653.86
2018,8,10,12,15,846.5,164.5,2.7,33.1,954.0,894.85,635.75
2018,8,10,12,30,845.0,166.0,2.8,33.1,953.0,861.9,615.52
2018,8,10,12,45,841.0,166.5,2.9,33.1,943.5,823.23,591.37
2018,8,10,13,0,837.0,167.0,3.0,33.1,934.0,782.11,563.99
2018,8,10,13,15,830.0,167.5,3.1,32.95,916.5,736.62,533.27
2018,8,10,13,30,823.0,168.0,3.2,32.8,899.0,689.36,500.5
2018,8,10,13,45,812.5,168.5,3.25,32.6,874.0,638.43,464.14
2018,8,10,14,0,802.0,169.0,3.3,32.4,849.0,586.55,426.03
2018,8,10,14,15,791.0,167.0,3.35,32.15,817.5,531.76,384.77
2018,8,10,14,30,780.0,165.0,3.4,31.9,786.0,476.64,341.95
2018,8,10,14,45,765.5,163.0,3.4,31.65,748.5,416.45,294.16
2018,8,10,15,0,751.0,161.0,3.4,31.4,711.0,359.51,247.64
2018,8,10,15,15,735.0,156.5,3.4,31.4,668.5,301.22,199.54
2018,8,10,15,30,719.0,152.0,3.4,31.4,626.0,244.28,153.42
2018,8,10,15,45,697.5,147.5,3.45,30.6,579.5,188.21,112.07
2018,8,10,16,0,676.0,143.0,3.5,29.8,533.0,134.67,80.61
2018,8,10,16,15,648.5,136.5,3.45,29.25,483.0,92.32,71.01
2018,8,10,16,30,621.0,130.0,3.4,28.7,433.0,90.29,69.8
2018,8,10,16,45,585.5,122.0,3.4,28.15,382.0,86.9,67.41
2018,8,10,17,0,550.0,114.0,3.4,27.6,331.0,83.32,64.82
2018,8,10,17,15,503.0,104.0,3.25,26.85,280.0,75.4,58.53
2018,8,10,17,30,456.0,94.0,3.1,26.1,229.0,69.03,53.4
2018,8,10,17,45,376.0,81.5,3.0,25.35,178.0,60.45,46.18
2018,8,10,18,0,296.0,69.0,2.9,24.6,127.0,51.69,38.54
2018,8,10,18,15,209.5,50.5,2.75,23.9,85.5,38.28,26.67
2018,8,10,18,30,123.0,32.0,2.6,23.2,44.0,25.03,14.28
2018,8,10,18,45,70.5,18.0,2.45,22.55,24.0,14.23,0.0
2018,8,10,19,0,18.0,4.0,2.3,21.9,4.0,3.41,0.0
2018,8,10,19,15,9.0,2.0,2.25,21.55,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,11,5,15,17.5,5.0,0.75,19.35,5.5,0.0,0.0
2018,8,11,5,30,35.0,10.0,0.8,19.7,11.0,20.26,0.0
2018,8,11,5,45,122.5,27.5,0.85,20.05,40.5,98.12,54.5
2018,8,11,6,0,210.0,45.0,0.9,20.4,70.0,169.98,128.98
2018,8,11,6,15,285.5,60.5,0.9,21.0,113.0,237.1,186.62
2018,8,11,6,30,361.0,76.0,0.9,21.6,156.0,312.44,248.81
2018,8,11,6,45,410.5,89.0,0.9,22.15,203.0,376.19,299.75
2018,8,11,7,0,460.0,102.0,0.9,22.7,250.0,444.0,351.58
2018,8,11,7,15,475.0,116.0,1.0,23.45,292.5,491.94,386.49
2018,8,11,7,30,490.0,130.0,1.1,24.2,335.0,539.71,420.12
2018,8,11,7,45,394.0,166.0,1.2,25.0,344.5,523.6,404.44
2018,8,11,8,0,298.0,202.0,1.3,25.8,354.0,480.78,369.81
2018,8,11,8,15,345.0,213.0,1.4,26.5,406.5,541.78,413.29
2018,8,11,8,30,392.0,224.0,1.5,27.2,459.0,623.41,468.94
2018,8,11,8,45,462.5,222.0,1.6,27.95,520.0,695.67,517.41
2018,8,11,9,0,533.0,220.0,1.7,28.7,581.0,769.09,565.46
2018,8,11,9,15,557.5,226.5,1.8,29.2,625.0,807.86,589.18
2018,8,11,9,30,582.0,233.0,1.9,29.7,669.0,844.79,611.75
2018,8,11,9,45,623.0,230.5,2.05,30.15,717.0,893.39,642.52
2018,8,11,10,0,664.0,228.0,2.2,30.6,765.0,933.02,667.21
2018,8,11,10,15,581.5,274.5,2.3,30.85,757.0,890.3,636.58
2018,8,11,10,30,499.0,321.0,2.4,31.1,749.0,850.38,608.07
2018,8,11,10,45,562.5,299.0,2.55,31.3,793.5,883.41,631.27
2018,8,11,11,0,626.0,277.0,2.7,31.5,838.0,916.3,653.5
2018,8,11,11,15,687.0,250.5,2.8,31.6,875.0,935.63,666.96
2018,8,11,11,30,748.0,224.0,2.9,31.7,912.0,949.28,676.17
2018,8,11,11,45,720.5,242.5,3.0,31.75,909.5,918.95,656.55
2018,8,11,12,0,693.0,261.0,3.1,31.8,907.0,885.97,634.69
2018,8,11,12,15,730.5,237.5,3.2,31.65,917.5,869.5,625.61
2018,8,11,12,30,768.0,214.0,3.3,31.5,928.0,848.07,612.88
2018,8,11,12,45,778.0,204.5,3.4,31.4,922.0,807.07,586.25
2018,8,11,13,0,788.0,195.0,3.5,31.3,916.0,770.01,561.58
2018,8,11,13,15,785.5,192.0,3.5,31.1,899.5,726.44,531.42
2018,8,11,13,30,783.0,189.0,3.5,30.9,883.0,680.93,499.22
2018,8,11,13,45,778.0,186.0,3.55,30.65,860.0,632.13,464.11
2018,8,11,14,0,773.0,183.0,3.6,30.4,837.0,582.0,426.97
2018,8,11,14,15,765.5,178.5,3.6,30.15,806.0,526.76,384.94
2018,8,11,14,30,758.0,174.0,3.6,29.9,775.0,471.41,341.51
2018,8,11,14,45,748.5,168.5,3.6,29.6,738.5,414.19,295.5
2018,8,11,15,0,739.0,163.0,3.6,29.3,702.0,357.11,248.46
2018,8,11,15,15,722.5,159.0,3.6,29.3,660.0,299.68,200.63
2018,8,11,15,30,706.0,155.0,3.6,29.3,618.0,243.67,154.87
2018,8,11,15,45,688.5,148.0,3.55,28.55,572.5,187.1,112.61
2018,8,11,16,0,671.0,141.0,3.5,27.8,527.0,132.61,80.0
2018,8,11,16,15,649.0,133.5,3.45,27.3,478.5,90.45,70.06
2018,8,11,16,30,627.0,126.0,3.4,26.8,430.0,87.69,68.22
2018,8,11,16,45,595.0,117.0,3.35,26.35,379.0,83.49,65.08
2018,8,11,17,0,563.0,108.0,3.3,25.9,328.0,79.02,61.67
2018,8,11,17,15,519.5,98.0,3.15,25.25,277.5,73.41,57.24
2018,8,11,17,30,476.0,88.0,3.0,24.6,227.0,65.09,50.37
2018,8,11,17,45,417.0,75.5,2.9,23.95,179.5,56.53,43.08
2018,8,11,18,0,358.0,63.0,2.8,23.3,132.0,47.72,35.33
2018,8,11,18,15,275.0,48.0,2.7,22.75,91.0,36.73,25.44
2018,8,11,18,30,192.0,33.0,2.6,22.2,50.0,25.5,14.46
2018,8,11,18,45,107.5,18.5,2.5,21.6,27.0,15.79,0.0
2018,8,11,19,0,23.0,4.0,2.4,21.0,4.0,3.41,0.0
2018,8,11,19,15,11.5,2.0,2.4,20.65,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,12,5,15,30.5,5.5,0.75,17.2,6.0,0.0,0.0
2018,8,12,5,30,61.0,11.0,0.8,17.5,12.0,29.9,0.0
2018,8,12,5,45,159.5,26.5,0.8,17.8,42.0,111.16,59.06
2018,8,12,6,0,258.0,42.0,0.8,18.1,72.0,188.52,144.1
2018,8,12,6,15,341.0,54.0,0.8,18.45,115.5,257.89,204.69
2018,8,12,6,30,424.0,66.0,0.8,18.8,159.0,340.11,273.11
2018,8,12,6,45,485.0,75.5,0.8,19.15,209.0,412.08,330.96
2018,8,12,7,0,546.0,85.0,0.8,19.5,259.0,488.62,389.78
2018,8,12,7,15,590.0,92.0,0.8,20.05,311.0,554.35,437.66
2018,8,12,7,30,634.0,99.0,0.8,20.6,363.0,621.95,484.93
2018,8,12,7,45,668.0,103.5,0.8,21.1,414.5,680.08,522.66
2018,8,12,8,0,702.0,108.0,0.8,21.6,466.0,738.27,559.33
2018,8,12,8,15,713.5,116.0,0.8,22.35,511.5,780.82,583.83
2018,8,12,8,30,725.0,124.0,0.8,23.1,557.0,821.2,606.51
2018,8,12,8,45,752.0,125.0,0.85,23.85,605.0,859.65,628.3
2018,8,12,9,0,779.0,126.0,0.9,24.6,653.0,902.04,652.31
2018,8,12,9,15,785.0,133.5,0.95,25.3,692.5,928.96,666.28
2018,8,12,9,30,791.0,141.0,1.0,26.0,732.0,952.49,678.26
2018,8,12,9,45,803.0,143.5,1.1,26.7,768.0,973.11,689.32
2018,8,12,10,0,815.0,146.0,1.2,27.4,804.0,990.25,698.26
2018,8,12,10,15,823.0,148.0,1.25,28.05,833.0,999.24,701.57
2018,8,12,10,30,831.0,150.0,1.3,28.7,862.0,1004.47,702.78
2018,8,12,10,45,837.0,151.5,1.4,29.35,884.5,1003.36,701.06
2018,8,12,11,0,843.0,153.0,1.5,30.0,907.0,998.39,697.1
2018,8,12,11,15,846.5,154.0,1.55,30.35,921.5,986.64,689.21
2018,8,12,11,30,850.0,155.0,1.6,30.7,936.0,971.13,679.15
2018,8,12,11,45,851.5,155.5,1.7,31.05,942.5,949.6,666.08
2018,8,12,12,0,853.0,156.0,1.8,31.4,949.0,924.56,650.8
2018,8,12,12,15,851.0,157.0,1.9,31.5,947.5,893.61,632.33
2018,8,12,12,30,849.0,158.0,2.0,31.6,946.0,859.63,611.77
2018,8,12,12,45,845.0,158.5,2.1,31.7,936.0,820.79,587.8
2018,8,12,13,0,841.0,159.0,2.2,31.8,926.0,779.47,560.82
2018,8,12,13,15,836.0,158.0,2.3,31.7,909.0,733.89,530.43
2018,8,12,13,30,831.0,157.0,2.4,31.6,892.0,686.36,497.81
2018,8,12,13,45,823.5,156.0,2.5,31.55,867.5,635.59,461.82
2018,8,12,14,0,816.0,155.0,2.6,31.5,843.0,583.57,423.74
2018,8,12,14,15,805.5,153.5,2.7,31.25,812.0,528.64,382.63
2018,8,12,14,30,795.0,152.0,2.8,31.0,781.0,473.27,339.74
2018,8,12,14,45,781.5,150.0,2.85,30.8,743.5,416.21,294.09
2018,8,12,15,0,768.0,148.0,2.9,30.6,706.0,359.6,247.65
2018,8,12,15,15,752.5,143.5,2.9,30.6,663.5,295.98,195.42
2018,8,12,15,30,737.0,139.0,2.9,30.6,621.0,238.07,148.36
2018,8,12,15,45,715.0,135.5,3.05,29.85,574.5,181.51,106.61
2018,8,12,16,0,693.0,132.0,3.2,29.1,528.0,127.49,75.12
2018,8,12,16,15,665.0,126.5,3.25,28.55,478.0,86.08,66.11
2018,8,12,16,30,637.0,121.0,3.3,28.0,428.0,84.45,65.2
2018,8,12,16,45,601.5,113.0,3.35,27.45,376.0,80.79,62.54
2018,8,12,17,0,566.0,105.0,3.4,26.9,324.0,76.93,59.67
2018,8,12,17,15,520.5,95.5,3.3,26.0,273.5,71.6,55.55
2018,8,12,17,30,475.0,86.0,3.2,25.1,223.0,63.74,49.12
2018,8,12,17,45,413.0,73.5,3.1,24.25,175.0,55.12,41.81
2018,8,12,18,0,351.0,61.0,3.0,23.4,127.0,46.26,34.04
2018,8,12,18,15,267.5,46.0,2.9,22.65,87.0,35.24,24.13
2018,8,12,18,30,184.0,31.0,2.8,21.9,47.0,23.98,12.96
2018,8,12,18,45,102.5,17.5,2.7,21.2,25.5,14.94,0.0
2018,8,12,19,0,21.0,4.0,2.6,20.5,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.45,20.15,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,5,15,27.0,5.0,1.1,15.8,5.5,0.0,0.0
2018,8,13,5,30,54.0,10.0,1.2,16.1,11.0,26.76,0.0
2018,8,13,5,45,145.0,25.5,1.3,16.45,39.5,103.89,51.01
2018,8,13,6,0,236.0,41.0,1.4,16.8,68.0,178.05,136.73
2018,8,13,6,15,314.5,54.5,1.35,17.3,110.5,245.89,196.74
2018,8,13,6,30,393.0,68.0,1.3,17.8,153.0,322.4,261.46
2018,8,13,6,45,450.5,79.0,1.3,18.35,202.0,390.54,317.22
2018,8,13,7,0,508.0,90.0,1.3,18.9,251.0,469.58,378.83
2018,8,13,7,15,550.0,99.0,1.35,19.65,302.0,534.62,427.21
2018,8,13,7,30,592.0,108.0,1.4,20.4,353.0,601.46,475.09
2018,8,13,7,45,624.0,114.5,1.4,21.15,403.5,658.89,513.68
2018,8,13,8,0,656.0,121.0,1.4,21.9,454.0,716.35,550.51
2018,8,13,8,15,680.0,127.0,1.4,22.6,503.0,765.92,580.89
2018,8,13,8,30,704.0,133.0,1.4,23.3,552.0,814.2,609.71
2018,8,13,8,45,722.5,137.5,1.45,24.05,597.0,854.02,632.73
2018,8,13,9,0,741.0,142.0,1.5,24.8,642.0,891.6,654.02
2018,8,13,9,15,750.5,148.5,1.55,25.45,681.5,920.25,669.54
2018,8,13,9,30,760.0,155.0,1.6,26.1,721.0,945.78,683.06
2018,8,13,9,45,763.5,162.0,1.65,26.8,754.0,954.7,685.9
2018,8,13,10,0,767.0,169.0,1.7,27.5,787.0,967.61,691.54
2018,8,13,10,15,775.5,171.5,1.8,27.85,815.5,977.36,696.81
2018,8,13,10,30,784.0,174.0,1.9,28.2,844.0,983.46,699.91
2018,8,13,10,45,789.5,176.0,2.0,28.6,865.5,982.39,698.48
2018,8,13,11,0,795.0,178.0,2.1,29.0,887.0,977.59,694.86
2018,8,13,11,15,798.0,179.5,2.2,29.2,901.0,966.18,687.72
2018,8,13,11,30,801.0,181.0,2.3,29.4,915.0,951.16,678.38
2018,8,13,11,45,802.0,182.0,2.4,29.55,921.5,930.29,665.48
2018,8,13,12,0,803.0,183.0,2.5,29.7,928.0,906.09,650.43
2018,8,13,12,15,806.5,180.5,2.6,29.7,928.0,877.71,632.98
2018,8,13,12,30,810.0,178.0,2.7,29.7,928.0,846.2,613.36
2018,8,13,12,45,812.0,175.5,2.85,29.75,921.0,810.52,590.64
2018,8,13,13,0,814.0,173.0,3.0,29.8,914.0,772.08,564.84
2018,8,13,13,15,766.5,194.0,3.05,29.65,881.5,715.88,525.46
2018,8,13,13,30,719.0,215.0,3.1,29.5,849.0,663.62,488.05
2018,8,13,13,45,735.5,201.0,3.2,29.4,834.0,620.26,456.97
2018,8,13,14,0,752.0,187.0,3.3,29.3,819.0,573.79,422.46
2018,8,13,14,15,759.0,175.0,3.35,29.05,793.0,521.15,382.34
2018,8,13,14,30,766.0,163.0,3.4,28.8,767.0,469.21,341.2
2018,8,13,14,45,744.0,164.0,3.4,28.55,727.5,409.07,292.91
2018,8,13,15,0,722.0,165.0,3.4,28.3,688.0,353.0,246.69
2018,8,13,15,15,713.0,157.5,3.4,28.3,648.0,295.81,198.73
2018,8,13,15,30,704.0,150.0,3.4,28.3,608.0,239.21,152.14
2018,8,13,15,45,681.0,145.5,3.45,27.6,561.5,183.72,110.85
2018,8,13,16,0,658.0,141.0,3.5,26.9,515.0,130.97,79.81
2018,8,13,16,15,628.0,135.0,3.5,26.4,465.5,91.55,71.29
2018,8,13,16,30,598.0,129.0,3.5,25.9,416.0,89.83,70.3
2018,8,13,16,45,561.0,121.0,3.5,25.4,365.0,86.42,67.84
2018,8,13,17,0,524.0,113.0,3.5,24.9,314.0,80.82,63.48
2018,8,13,17,15,477.0,102.0,3.45,24.15,264.0,73.98,58.01
2018,8,13,17,30,430.0,91.0,3.4,23.4,214.0,66.9,52.18
2018,8,13,17,45,366.5,77.5,3.3,22.7,167.0,57.69,44.28
2018,8,13,18,0,303.0,64.0,3.2,22.0,120.0,48.23,35.89
2018,8,13,18,15,224.5,47.0,3.15,21.3,81.0,35.84,24.73
2018,8,13,18,30,146.0,30.0,3.1,20.6,42.0,23.14,12.0
2018,8,13,18,45,80.5,16.5,3.05,19.9,22.5,14.08,0.0
2018,8,13,19,0,15.0,3.0,3.0,19.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,18.85,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,5,15,17.5,4.0,2.05,14.6,4.5,0.0,0.0
2018,8,14,5,30,35.0,8.0,2.1,14.9,9.0,18.69,0.0
2018,8,14,5,45,116.0,25.0,2.15,15.25,36.5,91.54,40.09
2018,8,14,6,0,197.0,42.0,2.2,15.6,64.0,162.51,125.05
2018,8,14,6,15,270.5,58.0,2.2,16.05,106.0,228.72,184.3
2018,8,14,6,30,344.0,74.0,2.2,16.5,148.0,303.02,248.22
2018,8,14,6,45,403.5,87.5,2.15,16.95,197.0,372.87,306.47
2018,8,14,7,0,463.0,101.0,2.1,17.4,246.0,447.82,366.46
2018,8,14,7,15,503.5,111.0,2.05,18.0,295.5,509.5,413.49
2018,8,14,7,30,544.0,121.0,2.0,18.6,345.0,573.3,460.3
2018,8,14,7,45,582.0,128.0,1.9,19.2,396.5,641.19,507.88
2018,8,14,8,0,620.0,135.0,1.8,19.8,448.0,702.99,548.95
2018,8,14,8,15,647.5,140.5,1.8,20.5,497.0,754.1,581.24
2018,8,14,8,30,675.0,146.0,1.8,21.2,546.0,804.14,612.08
2018,8,14,8,45,697.0,149.5,1.75,21.85,591.5,845.44,635.88
2018,8,14,9,0,719.0,153.0,1.7,22.5,637.0,884.68,657.86
2018,8,14,9,15,742.0,152.0,1.75,23.1,678.5,917.42,676.46
2018,8,14,9,30,765.0,151.0,1.8,23.7,720.0,940.29,688.56
2018,8,14,9,45,786.5,149.0,1.8,24.35,758.0,965.3,701.37
2018,8,14,10,0,808.0,147.0,1.8,25.0,796.0,987.0,711.97
2018,8,14,10,15,817.5,148.0,1.95,25.4,825.0,996.36,717.37
2018,8,14,10,30,827.0,149.0,2.1,25.8,854.0,1001.98,720.58
2018,8,14,10,45,834.0,149.0,2.2,26.25,876.0,1000.26,718.51
2018,8,14,11,0,841.0,149.0,2.3,26.7,898.0,994.7,714.16
2018,8,14,11,15,846.0,149.0,2.4,27.0,912.5,969.51,697.79
2018,8,14,11,30,851.0,149.0,2.5,27.3,927.0,954.91,688.39
2018,8,14,11,45,853.5,149.0,2.6,27.55,934.0,934.42,675.24
2018,8,14,12,0,856.0,149.0,2.7,27.8,941.0,910.53,659.89
2018,8,14,12,15,862.5,144.0,2.8,27.95,941.5,882.49,642.03
2018,8,14,12,30,869.0,139.0,2.9,28.1,942.0,851.11,621.88
2018,8,14,12,45,875.5,133.0,2.95,28.25,935.0,815.61,598.54
2018,8,14,13,0,882.0,127.0,3.0,28.4,928.0,776.91,572.9
2018,8,14,13,15,878.5,126.0,3.1,28.35,911.5,732.21,541.85
2018,8,14,13,30,875.0,125.0,3.2,28.3,895.0,685.3,508.3
2018,8,14,13,45,870.5,123.0,3.3,28.25,871.0,634.97,471.32
2018,8,14,14,0,866.0,121.0,3.4,28.2,847.0,582.93,431.92
2018,8,14,14,15,858.0,119.0,3.45,28.0,816.0,527.66,388.98
2018,8,14,14,30,850.0,117.0,3.5,27.8,785.0,471.5,343.93
2018,8,14,14,45,840.0,114.0,3.55,27.6,747.5,413.18,295.87
2018,8,14,15,0,830.0,111.0,3.6,27.4,710.0,350.5,243.36
2018,8,14,15,15,816.0,108.5,3.6,27.4,668.0,290.49,192.19
2018,8,14,15,30,802.0,106.0,3.6,27.4,626.0,231.39,142.87
2018,8,14,15,45,784.0,102.5,3.7,26.7,579.0,172.22,98.17
2018,8,14,16,0,766.0,99.0,3.8,26.0,532.0,114.99,64.65
2018,8,14,16,15,742.5,94.5,3.8,25.5,482.0,72.55,55.69
2018,8,14,16,30,719.0,90.0,3.8,25.0,432.0,64.48,49.23
2018,8,14,16,45,686.5,85.0,3.8,24.5,380.5,62.07,47.48
2018,8,14,17,0,654.0,80.0,3.8,24.0,329.0,59.56,45.62
2018,8,14,17,15,608.5,73.5,3.8,23.3,277.5,55.73,42.58
2018,8,14,17,30,563.0,67.0,3.8,22.6,226.0,51.78,39.33
2018,8,14,17,45,498.0,58.5,3.75,21.85,177.0,46.0,34.33
2018,8,14,18,0,433.0,50.0,3.7,21.1,128.0,40.09,29.0
2018,8,14,18,15,335.0,39.0,3.65,20.45,87.5,31.75,21.29
2018,8,14,18,30,237.0,28.0,3.6,19.8,47.0,23.24,11.61
2018,8,14,18,45,126.5,15.0,3.55,19.15,24.5,12.8,0.0
2018,8,14,19,0,16.0,2.0,3.5,18.5,2.0,0.0,0.0
2018,8,14,19,15,8.0,1.0,3.5,18.15,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,17.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,5,15,33.0,4.5,1.8,14.55,5.0,0.0,0.0
2018,8,15,5,30,66.0,9.0,1.8,14.9,10.0,30.14,0.0
2018,8,15,5,45,186.5,22.5,1.85,15.25,40.0,116.35,45.05
2018,8,15,6,0,307.0,36.0,1.9,15.6,70.0,206.51,158.92
2018,8,15,6,15,395.5,46.0,1.8,16.15,114.0,281.84,226.64
2018,8,15,6,30,484.0,56.0,1.7,16.7,158.0,366.11,298.3
2018,8,15,6,45,543.5,63.0,1.6,17.2,208.0,437.17,356.64
2018,8,15,7,0,603.0,70.0,1.5,17.7,258.0,512.61,415.49
2018,8,15,7,15,644.5,75.5,1.35,18.35,310.0,577.19,462.58
2018,8,15,7,30,686.0,81.0,1.2,19.0,362.0,643.4,507.16
2018,8,15,7,45,716.5,84.5,1.1,19.6,413.0,695.86,540.16
2018,8,15,8,0,747.0,88.0,1.0,20.2,464.0,751.85,574.36
2018,8,15,8,15,769.5,91.5,1.0,20.95,513.5,800.14,602.97
2018,8,15,8,30,792.0,95.0,1.0,21.7,563.0,846.78,629.83
2018,8,15,8,45,766.0,114.0,1.0,22.4,596.0,864.48,637.3
2018,8,15,9,0,740.0,133.0,1.0,23.1,629.0,882.92,645.62
2018,8,15,9,15,704.5,160.0,1.1,23.7,656.0,891.57,649.46
2018,8,15,9,30,669.0,187.0,1.2,24.3,683.0,894.49,649.8
2018,8,15,9,45,770.5,147.5,1.3,24.9,745.0,949.18,683.37
2018,8,15,10,0,872.0,108.0,1.4,25.5,807.0,997.27,711.66
2018,8,15,10,15,879.5,109.0,1.55,25.95,836.0,1005.06,715.88
2018,8,15,10,30,887.0,110.0,1.7,26.4,865.0,1009.01,718.22
2018,8,15,10,45,892.5,111.0,1.85,26.85,887.5,1007.08,716.93
2018,8,15,11,0,898.0,112.0,2.0,27.3,910.0,1001.23,713.23
2018,8,15,11,15,902.0,112.0,2.15,27.55,924.5,989.02,706.11
2018,8,15,11,30,906.0,112.0,2.3,27.8,939.0,972.99,696.57
2018,8,15,11,45,908.0,112.0,2.4,28.05,946.0,951.34,682.93
2018,8,15,12,0,910.0,112.0,2.5,28.3,953.0,926.11,666.98
2018,8,15,12,15,910.0,112.0,2.6,28.4,952.0,895.67,647.98
2018,8,15,12,30,910.0,112.0,2.7,28.5,951.0,861.99,626.72
2018,8,15,12,45,908.5,111.0,2.8,28.65,941.5,823.16,601.72
2018,8,15,13,0,907.0,110.0,2.9,28.8,932.0,781.53,574.59
2018,8,15,13,15,904.0,109.5,3.0,28.75,915.5,736.63,544.09
2018,8,15,13,30,901.0,109.0,3.1,28.7,899.0,689.39,510.38
2018,8,15,13,45,896.5,107.0,3.2,28.65,875.0,637.84,472.62
2018,8,15,14,0,892.0,105.0,3.3,28.6,851.0,584.53,432.35
2018,8,15,14,15,884.5,103.5,3.35,28.45,820.0,528.59,388.83
2018,8,15,14,30,877.0,102.0,3.4,28.3,789.0,471.63,343.06
2018,8,15,14,45,867.5,100.0,3.45,28.1,752.0,412.77,294.49
2018,8,15,15,0,858.0,98.0,3.5,27.9,715.0,353.63,244.44
2018,8,15,15,15,844.5,96.0,3.5,27.9,672.5,293.43,193.01
2018,8,15,15,30,831.0,94.0,3.5,27.9,630.0,233.93,143.34
2018,8,15,15,45,813.5,91.0,3.55,27.3,583.0,167.05,92.73
2018,8,15,16,0,796.0,88.0,3.6,26.7,536.0,108.38,58.65
2018,8,15,16,15,773.0,84.0,3.65,26.2,485.5,65.6,49.72
2018,8,15,16,30,750.0,80.0,3.7,25.7,435.0,63.6,48.36
2018,8,15,16,45,718.0,76.0,3.7,25.25,383.0,61.39,46.77
2018,8,15,17,0,686.0,72.0,3.7,24.8,331.0,54.25,40.94
2018,8,15,17,15,641.0,66.5,3.65,24.05,279.0,50.9,38.3
2018,8,15,17,30,596.0,61.0,3.6,23.3,227.0,47.47,35.5
2018,8,15,17,45,528.5,53.5,3.6,22.55,177.5,42.26,30.98
2018,8,15,18,0,461.0,46.0,3.6,21.8,128.0,36.97,26.2
2018,8,15,18,15,357.0,36.5,3.55,21.15,87.0,29.76,19.47
2018,8,15,18,30,253.0,27.0,3.5,20.5,46.0,22.49,10.34
2018,8,15,18,45,135.0,14.5,3.45,19.85,24.0,12.38,0.0
2018,8,15,19,0,17.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,15,19,15,8.5,1.0,3.35,18.85,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.65,15.15,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.6,15.5,10.0,31.6,0.0
2018,8,16,5,45,199.0,21.5,1.6,15.8,39.5,120.07,37.62
2018,8,16,6,0,328.0,34.0,1.6,16.1,69.0,214.93,164.4
2018,8,16,6,15,418.5,43.0,1.45,16.75,113.5,291.21,232.99
2018,8,16,6,30,509.0,52.0,1.3,17.4,158.0,376.67,304.91
2018,8,16,6,45,568.5,59.0,1.15,18.05,209.0,448.9,363.03
2018,8,16,7,0,628.0,66.0,1.0,18.7,260.0,525.57,421.15
2018,8,16,7,15,668.0,70.5,0.95,19.5,312.0,588.94,466.36
2018,8,16,7,30,708.0,75.0,0.9,20.3,364.0,650.52,506.89
2018,8,16,7,45,737.5,78.5,0.8,21.1,415.5,706.88,541.36
2018,8,16,8,0,767.0,82.0,0.7,21.9,467.0,762.77,573.94
2018,8,16,8,15,788.0,85.5,0.85,22.7,516.0,810.41,603.61
2018,8,16,8,30,809.0,89.0,1.0,23.5,565.0,856.27,631.69
2018,8,16,8,45,825.5,91.0,1.15,24.25,610.5,884.06,647.74
2018,8,16,9,0,842.0,93.0,1.3,25.0,656.0,918.83,668.38
2018,8,16,9,15,851.5,96.5,1.4,25.7,696.5,945.7,683.1
2018,8,16,9,30,861.0,100.0,1.5,26.4,737.0,969.21,695.73
2018,8,16,9,45,866.5,103.5,1.65,27.05,771.0,985.22,704.48
2018,8,16,10,0,872.0,107.0,1.8,27.7,805.0,997.48,710.96
2018,8,16,10,15,879.0,108.5,1.85,28.2,833.5,1005.27,713.87
2018,8,16,10,30,886.0,110.0,1.9,28.7,862.0,1009.22,714.54
2018,8,16,10,45,891.5,110.5,2.0,29.2,884.0,1006.73,711.97
2018,8,16,11,0,897.0,111.0,2.1,29.7,906.0,1000.34,707.12
2018,8,16,11,15,900.5,111.0,2.15,30.0,920.0,987.62,698.44
2018,8,16,11,30,904.0,111.0,2.2,30.3,934.0,971.09,687.52
2018,8,16,11,45,905.5,111.0,2.25,30.55,940.5,948.98,673.3
2018,8,16,12,0,907.0,111.0,2.3,30.8,947.0,923.31,656.89
2018,8,16,12,15,906.5,111.0,2.35,30.9,945.5,892.46,637.54
2018,8,16,12,30,906.0,111.0,2.4,31.0,944.0,858.42,616.06
2018,8,16,12,45,903.5,111.0,2.45,31.1,934.5,819.76,591.42
2018,8,16,13,0,901.0,111.0,2.5,31.2,925.0,778.35,564.76
2018,8,16,13,15,898.5,109.0,2.6,31.1,908.0,732.68,534.43
2018,8,16,13,30,896.0,107.0,2.7,31.0,891.0,684.66,500.92
2018,8,16,13,45,891.5,106.0,2.8,30.9,867.5,634.12,464.53
2018,8,16,14,0,887.0,105.0,2.9,30.8,844.0,581.8,425.6
2018,8,16,14,15,880.5,103.0,2.95,30.55,813.5,526.12,383.0
2018,8,16,14,30,874.0,101.0,3.0,30.3,783.0,469.34,338.06
2018,8,16,14,45,864.5,99.0,3.05,30.05,746.0,410.57,290.16
2018,8,16,15,0,855.0,97.0,3.1,29.8,709.0,351.53,240.76
2018,8,16,15,15,841.5,94.0,3.1,29.8,666.0,290.71,189.36
2018,8,16,15,30,828.0,91.0,3.1,29.8,623.0,230.63,139.72
2018,8,16,15,45,812.0,88.0,3.15,29.15,576.5,164.06,89.8
2018,8,16,16,0,796.0,85.0,3.2,28.5,530.0,105.55,56.26
2018,8,16,16,15,774.0,81.0,3.25,28.0,480.0,63.58,47.67
2018,8,16,16,30,752.0,77.0,3.3,27.5,430.0,61.51,46.25
2018,8,16,16,45,720.5,73.0,3.3,27.0,378.5,59.22,44.6
2018,8,16,17,0,689.0,69.0,3.3,26.5,327.0,56.87,42.87
2018,8,16,17,15,644.5,63.5,3.25,25.75,275.0,48.78,36.22
2018,8,16,17,30,600.0,58.0,3.2,25.0,223.0,45.27,33.35
2018,8,16,17,45,533.0,51.0,3.15,24.2,174.0,40.37,29.12
2018,8,16,18,0,466.0,44.0,3.1,23.4,125.0,35.42,24.65
2018,8,16,18,15,360.5,35.0,3.0,22.75,84.5,28.57,18.25
2018,8,16,18,30,255.0,26.0,2.9,22.1,44.0,21.7,8.83
2018,8,16,18,45,136.0,14.5,2.8,21.45,23.0,12.38,0.0
2018,8,16,19,0,17.0,3.0,2.7,20.8,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.6,20.55,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.55,17.6,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.5,18.0,9.0,31.19,0.0
2018,8,17,5,45,201.5,20.0,0.45,18.45,38.0,119.41,26.04
2018,8,17,6,0,332.0,32.0,0.4,18.9,67.0,215.51,161.26
2018,8,17,6,15,422.5,41.0,0.4,19.5,111.5,291.85,228.55
2018,8,17,6,30,513.0,50.0,0.4,20.1,156.0,377.55,298.85
2018,8,17,6,45,572.0,56.0,0.4,20.7,206.0,448.43,354.7
2018,8,17,7,0,631.0,62.0,0.4,21.3,256.0,523.69,410.95
2018,8,17,7,15,671.0,67.0,0.45,22.2,308.0,584.66,453.62
2018,8,17,7,30,711.0,72.0,0.5,23.1,360.0,650.51,496.96
2018,8,17,7,45,739.5,75.0,0.55,23.95,411.0,705.56,531.31
2018,8,17,8,0,768.0,78.0,0.6,24.8,462.0,760.07,564.35
2018,8,17,8,15,789.0,81.5,0.75,25.55,511.0,807.75,593.83
2018,8,17,8,30,810.0,85.0,0.9,26.3,560.0,853.67,621.75
2018,8,17,8,45,826.5,87.0,1.05,27.0,605.5,881.65,637.9
2018,8,17,9,0,843.0,89.0,1.2,27.7,651.0,916.49,658.5
2018,8,17,9,15,854.5,91.0,1.35,28.1,691.5,943.65,674.78
2018,8,17,9,30,866.0,93.0,1.5,28.5,732.0,967.55,689.04
2018,8,17,9,45,875.0,94.5,1.6,28.9,767.0,984.95,698.58
2018,8,17,10,0,884.0,96.0,1.7,29.3,802.0,998.7,705.98
2018,8,17,10,15,891.5,97.0,1.8,29.55,831.0,1006.62,710.29
2018,8,17,10,30,899.0,98.0,1.9,29.8,860.0,1010.66,712.36
2018,8,17,10,45,903.5,99.5,2.0,30.1,882.0,1008.3,710.45
2018,8,17,11,0,908.0,101.0,2.1,30.4,904.0,1001.97,706.21
2018,8,17,11,15,911.5,101.0,2.2,30.5,918.0,989.19,698.62
2018,8,17,11,30,915.0,101.0,2.3,30.6,932.0,972.57,688.69
2018,8,17,11,45,916.5,101.5,2.4,30.7,939.0,950.79,675.52
2018,8,17,12,0,918.0,102.0,2.5,30.8,946.0,925.39,660.02
2018,8,17,12,15,917.0,102.5,2.6,30.8,944.5,894.31,641.05
2018,8,17,12,30,916.0,103.0,2.7,30.8,943.0,860.01,619.83
2018,8,17,12,45,913.5,103.0,2.75,30.8,933.5,821.0,594.98
2018,8,17,13,0,911.0,103.0,2.8,30.8,924.0,779.21,568.06
2018,8,17,13,15,907.5,102.0,2.9,30.7,907.0,733.25,537.46
2018,8,17,13,30,904.0,101.0,3.0,30.6,890.0,684.99,503.45
2018,8,17,13,45,899.0,100.0,3.05,30.5,866.0,633.72,466.07
2018,8,17,14,0,894.0,99.0,3.1,30.4,842.0,580.7,426.25
2018,8,17,14,15,887.0,97.5,3.1,30.2,811.0,524.77,383.02
2018,8,17,14,30,880.0,96.0,3.1,30.0,780.0,467.78,337.54
2018,8,17,14,45,870.0,94.0,3.15,29.85,742.5,408.44,288.92
2018,8,17,15,0,860.0,92.0,3.2,29.7,705.0,348.89,238.88
2018,8,17,15,15,847.0,89.5,3.2,29.7,662.5,288.24,187.46
2018,8,17,15,30,834.0,87.0,3.2,29.7,620.0,228.27,137.78
2018,8,17,15,45,817.5,84.5,3.2,29.15,573.5,168.75,93.32
2018,8,17,16,0,801.0,82.0,3.2,28.6,527.0,103.0,54.4
2018,8,17,16,15,779.5,78.5,3.15,28.25,477.5,61.99,46.3
2018,8,17,16,30,758.0,75.0,3.1,27.9,428.0,60.21,45.09
2018,8,17,16,45,727.0,70.5,3.1,27.5,376.0,57.48,43.05
2018,8,17,17,0,696.0,66.0,3.1,27.1,324.0,54.66,40.9
2018,8,17,17,15,652.0,61.0,3.0,26.5,272.5,51.24,38.2
2018,8,17,17,30,608.0,56.0,2.9,25.9,221.0,43.87,32.01
2018,8,17,17,45,541.5,49.5,2.8,25.25,172.0,39.3,28.06
2018,8,17,18,0,475.0,43.0,2.7,24.6,123.0,34.72,23.89
2018,8,17,18,15,368.5,33.5,2.6,24.05,82.5,27.39,17.08
2018,8,17,18,30,262.0,24.0,2.5,23.5,42.0,20.0,6.56
2018,8,17,18,45,140.0,13.5,2.35,22.95,22.0,11.52,0.0
2018,8,17,19,0,18.0,3.0,2.2,22.4,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,22.15,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,18,5,15,46.0,4.5,0.7,20.6,5.0,0.0,0.0
2018,8,18,5,30,92.0,9.0,0.7,21.1,10.0,39.38,0.0
2018,8,18,5,45,243.0,19.5,0.75,21.55,40.0,135.23,14.8
2018,8,18,6,0,394.0,30.0,0.8,22.0,70.0,242.68,179.1
2018,8,18,6,15,486.5,37.5,0.8,22.55,116.5,321.57,249.41
2018,8,18,6,30,579.0,45.0,0.8,23.1,163.0,406.04,318.92
2018,8,18,6,45,636.0,49.5,0.8,23.65,214.5,477.88,375.57
2018,8,18,7,0,693.0,54.0,0.8,24.2,266.0,553.44,431.95
2018,8,18,7,15,731.5,58.0,0.9,25.1,319.5,618.36,476.83
2018,8,18,7,30,770.0,62.0,1.0,26.0,373.0,684.38,520.33
2018,8,18,7,45,797.0,65.0,1.15,26.9,425.5,740.48,556.07
2018,8,18,8,0,824.0,68.0,1.3,27.8,478.0,787.69,584.97
2018,8,18,8,15,843.0,71.0,1.45,28.4,528.0,834.49,613.78
2018,8,18,8,30,862.0,74.0,1.6,29.0,578.0,879.28,640.82
2018,8,18,8,45,876.5,76.0,1.75,29.55,624.0,916.33,662.65
2018,8,18,9,0,891.0,78.0,1.9,30.1,670.0,950.53,682.55
2018,8,18,9,15,888.5,86.5,2.0,30.45,708.5,972.77,694.77
2018,8,18,9,30,886.0,95.0,2.1,30.8,747.0,990.85,704.54
2018,8,18,9,45,877.0,106.5,2.2,31.1,778.0,1001.58,709.95
2018,8,18,10,0,868.0,118.0,2.3,31.4,809.0,1007.83,712.73
2018,8,18,10,15,875.5,120.0,2.4,31.55,838.5,1016.37,717.54
2018,8,18,10,30,883.0,122.0,2.5,31.7,868.0,1021.03,720.02
2018,8,18,10,45,887.5,123.0,2.6,31.85,889.5,1017.76,717.69
2018,8,18,11,0,892.0,124.0,2.7,32.0,911.0,1010.59,713.09
2018,8,18,11,15,895.0,125.5,2.75,32.0,926.0,998.55,705.54
2018,8,18,11,30,898.0,127.0,2.8,32.0,941.0,982.69,695.7
2018,8,18,11,45,899.0,127.5,2.9,32.05,947.5,960.28,682.05
2018,8,18,12,0,900.0,128.0,3.0,32.1,954.0,934.33,666.14
2018,8,18,12,15,900.0,128.0,3.05,32.05,952.5,903.65,647.04
2018,8,18,12,30,900.0,128.0,3.1,32.0,951.0,869.78,625.78
2018,8,18,12,45,898.0,128.0,3.2,31.95,942.0,831.25,601.59
2018,8,18,13,0,896.0,128.0,3.3,31.9,933.0,789.97,575.3
2018,8,18,13,15,892.5,127.0,3.35,31.85,916.0,744.21,543.74
2018,8,18,13,30,889.0,126.0,3.4,31.8,899.0,696.2,509.63
2018,8,18,13,45,884.0,124.0,3.5,31.7,874.5,644.41,472.18
2018,8,18,14,0,879.0,122.0,3.6,31.6,850.0,590.94,432.31
2018,8,18,14,15,872.0,120.0,3.65,31.4,819.0,535.01,389.36
2018,8,18,14,30,865.0,118.0,3.7,31.2,788.0,478.05,344.18
2018,8,18,14,45,854.5,115.5,3.75,31.0,750.0,418.6,295.76
2018,8,18,15,0,844.0,113.0,3.8,30.8,712.0,355.07,243.14
2018,8,18,15,15,829.5,110.0,3.8,30.8,668.5,293.3,191.21
2018,8,18,15,30,815.0,107.0,3.8,30.8,625.0,232.53,141.29
2018,8,18,15,45,797.5,103.0,3.8,30.15,577.5,171.9,96.33
2018,8,18,16,0,780.0,99.0,3.8,29.5,530.0,113.19,63.12
2018,8,18,16,15,757.0,94.5,3.75,29.05,479.5,73.25,55.49
2018,8,18,16,30,734.0,90.0,3.7,28.6,429.0,65.11,49.06
2018,8,18,16,45,701.5,84.5,3.65,28.15,376.5,62.32,47.01
2018,8,18,17,0,669.0,79.0,3.6,27.7,324.0,59.42,44.81
2018,8,18,17,15,622.0,71.5,3.4,26.95,271.0,54.76,41.11
2018,8,18,17,30,575.0,64.0,3.2,26.2,218.0,49.95,37.14
2018,8,18,17,45,505.5,55.5,2.95,25.45,168.5,44.04,32.05
2018,8,18,18,0,436.0,47.0,2.7,24.7,119.0,38.03,26.64
2018,8,18,18,15,322.0,35.5,2.5,24.05,78.0,29.11,18.39
2018,8,18,18,30,208.0,24.0,2.3,23.4,37.0,20.03,5.12
2018,8,18,18,45,104.0,12.0,2.15,22.7,18.5,10.24,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,5,15,34.0,4.0,0.95,19.2,4.0,0.0,0.0
2018,8,19,5,30,68.0,8.0,1.0,19.7,8.0,30.36,0.0
2018,8,19,5,45,202.0,20.0,1.0,20.2,37.0,118.64,0.0
2018,8,19,6,0,336.0,32.0,1.0,20.7,66.0,218.66,161.66
2018,8,19,6,15,432.0,41.5,1.05,21.25,112.0,299.04,233.88
2018,8,19,6,30,528.0,51.0,1.1,21.8,158.0,389.35,308.78
2018,8,19,6,45,591.0,57.5,1.15,22.3,210.0,464.44,369.03
2018,8,19,7,0,654.0,64.0,1.2,22.8,262.0,544.23,429.96
2018,8,19,7,15,696.5,68.5,1.35,23.55,316.0,607.23,475.49
2018,8,19,7,30,739.0,73.0,1.5,24.3,370.0,675.71,522.38
2018,8,19,7,45,770.0,76.5,1.6,25.1,423.5,734.64,560.5
2018,8,19,8,0,801.0,80.0,1.7,25.9,477.0,793.11,597.27
2018,8,19,8,15,824.0,83.0,1.9,26.55,528.5,843.09,628.72
2018,8,19,8,30,847.0,86.0,2.1,27.2,580.0,881.73,652.2
2018,8,19,8,45,863.5,88.5,2.25,27.85,627.0,920.67,675.24
2018,8,19,9,0,880.0,91.0,2.4,28.5,674.0,956.88,696.26
2018,8,19,9,15,887.5,95.0,2.5,28.85,715.0,983.05,711.04
2018,8,19,9,30,895.0,99.0,2.6,29.2,756.0,1005.62,723.62
2018,8,19,9,45,899.0,104.5,2.7,29.6,791.5,1022.59,732.57
2018,8,19,10,0,903.0,110.0,2.8,30.0,827.0,1035.56,739.11
2018,8,19,10,15,911.0,111.0,2.85,30.25,857.0,1043.68,742.71
2018,8,19,10,30,919.0,112.0,2.9,30.5,887.0,1047.8,743.99
2018,8,19,10,45,924.5,112.5,3.0,30.75,909.5,1044.87,741.44
2018,8,19,11,0,930.0,113.0,3.1,31.0,932.0,1037.88,736.52
2018,8,19,11,15,933.5,114.0,3.15,31.1,947.0,1025.39,728.29
2018,8,19,11,30,937.0,115.0,3.2,31.2,962.0,1008.91,717.67
2018,8,19,11,45,939.5,114.5,3.25,31.25,969.0,986.15,703.29
2018,8,19,12,0,942.0,114.0,3.3,31.3,976.0,959.65,686.57
2018,8,19,12,15,944.5,113.0,3.35,31.3,976.0,929.05,667.32
2018,8,19,12,30,947.0,112.0,3.4,31.3,976.0,894.93,645.72
2018,8,19,12,45,948.0,109.5,3.4,31.3,967.0,854.91,619.82
2018,8,19,13,0,949.0,107.0,3.4,31.3,958.0,811.78,591.71
2018,8,19,13,15,946.0,106.0,3.4,31.15,940.5,764.18,559.65
2018,8,19,13,30,943.0,105.0,3.4,31.0,923.0,714.12,524.08
2018,8,19,13,45,938.5,103.5,3.4,30.9,898.0,660.48,484.9
2018,8,19,14,0,934.0,102.0,3.4,30.8,873.0,604.95,443.17
2018,8,19,14,15,927.0,100.5,3.4,30.6,841.0,546.53,398.15
2018,8,19,14,30,920.0,99.0,3.4,30.4,809.0,486.97,350.74
2018,8,19,14,45,911.0,96.5,3.4,30.2,770.5,424.98,300.02
2018,8,19,15,0,902.0,94.0,3.4,30.0,732.0,362.62,247.7
2018,8,19,15,15,889.0,91.5,3.4,30.0,687.5,299.13,193.95
2018,8,19,15,30,876.0,89.0,3.4,30.0,643.0,236.26,142.01
2018,8,19,15,45,859.5,86.0,3.35,29.4,594.5,173.48,95.37
2018,8,19,16,0,843.0,83.0,3.3,28.8,546.0,104.59,55.2
2018,8,19,16,15,821.0,79.0,3.25,28.3,494.0,63.12,47.26
