Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,30,799.0,75.0,3.2,27.8,442.0,60.92,45.73
2018,8,19,16,45,767.5,71.0,3.15,27.3,388.0,58.51,43.98
2018,8,19,17,0,736.0,67.0,3.1,26.8,334.0,56.04,42.14
2018,8,19,17,15,688.5,62.0,2.95,26.0,280.0,52.57,39.42
2018,8,19,17,30,641.0,57.0,2.8,25.2,226.0,45.06,33.12
2018,8,19,17,45,568.5,50.0,2.65,24.35,174.5,40.04,28.77
2018,8,19,18,0,496.0,43.0,2.5,23.5,123.0,35.01,24.18
2018,8,19,18,15,370.0,33.0,2.45,22.8,80.5,27.17,16.79
2018,8,19,18,30,244.0,23.0,2.4,22.1,38.0,19.3,2.84
2018,8,19,18,45,122.0,11.5,2.35,21.35,19.0,9.82,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.25,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,29.0,3.5,1.3,14.45,3.5,0.0,0.0
2018,8,20,5,30,58.0,7.0,1.4,14.8,7.0,26.15,0.0
2018,8,20,5,45,207.5,19.0,1.5,15.2,36.5,119.73,0.0
2018,8,20,6,0,357.0,31.0,1.6,15.6,66.0,228.15,171.52
2018,8,20,6,15,453.0,40.0,1.6,16.15,112.0,309.15,247.2
2018,8,20,6,30,549.0,49.0,1.6,16.7,158.0,400.08,324.7
2018,8,20,6,45,608.5,55.5,1.55,17.25,210.5,474.07,385.43
2018,8,20,7,0,668.0,62.0,1.5,17.8,263.0,552.41,446.31
2018,8,20,7,15,708.5,66.5,1.55,18.6,316.5,614.83,491.56
2018,8,20,7,30,749.0,71.0,1.6,19.4,370.0,682.32,537.87
2018,8,20,7,45,777.5,75.0,1.6,20.15,423.0,740.25,575.3
2018,8,20,8,0,806.0,79.0,1.6,20.9,476.0,797.54,611.08
2018,8,20,8,15,826.5,82.0,1.7,21.55,526.5,845.5,640.75
2018,8,20,8,30,847.0,85.0,1.8,22.2,577.0,881.96,662.24
2018,8,20,8,45,862.5,88.0,1.85,22.85,624.0,920.57,684.46
2018,8,20,9,0,878.0,91.0,1.9,23.5,671.0,956.38,704.53
2018,8,20,9,15,880.5,97.0,2.0,24.0,710.0,979.92,717.49
2018,8,20,9,30,883.0,103.0,2.1,24.5,749.0,999.63,728.12
2018,8,20,9,45,880.0,111.5,2.2,25.0,782.0,1012.66,734.57
2018,8,20,10,0,877.0,120.0,2.3,25.5,815.0,1021.49,738.48
2018,8,20,10,15,885.0,121.0,2.4,25.85,844.0,1029.36,742.38
2018,8,20,10,30,893.0,122.0,2.5,26.2,873.0,1033.35,743.91
2018,8,20,10,45,899.0,122.5,2.6,26.55,895.5,1030.86,741.48
2018,8,20,11,0,905.0,123.0,2.7,26.9,918.0,1024.41,736.68
2018,8,20,11,15,908.5,123.5,2.8,27.1,932.5,1011.56,728.36
2018,8,20,11,30,912.0,124.0,2.9,27.3,947.0,994.83,717.65
2018,8,20,11,45,914.0,124.0,3.0,27.55,953.5,972.43,703.2
2018,8,20,12,0,916.0,124.0,3.1,27.8,960.0,946.4,686.4
2018,8,20,12,15,912.5,125.5,3.15,27.8,957.0,913.45,665.35
2018,8,20,12,30,909.0,127.0,3.2,27.8,954.0,877.42,642.18
2018,8,20,12,45,902.5,129.0,3.25,27.85,943.0,836.54,615.49
2018,8,20,13,0,896.0,131.0,3.3,27.9,932.0,793.18,586.89
2018,8,20,13,15,892.0,130.0,3.3,27.8,914.5,746.81,554.26
2018,8,20,13,30,888.0,129.0,3.3,27.7,897.0,698.24,519.15
2018,8,20,13,45,871.0,133.5,3.35,27.6,869.0,644.18,479.27
2018,8,20,14,0,854.0,138.0,3.4,27.5,841.0,591.17,438.95
2018,8,20,14,15,841.5,137.0,3.4,27.25,807.0,533.02,393.92
2018,8,20,14,30,829.0,136.0,3.4,27.0,773.0,474.58,347.24
2018,8,20,14,45,814.0,133.5,3.45,26.8,733.0,414.01,297.62
2018,8,20,15,0,799.0,131.0,3.5,26.6,693.0,354.04,247.28
2018,8,20,15,15,802.5,121.0,3.5,26.6,655.5,293.85,195.56
2018,8,20,15,30,806.0,111.0,3.5,26.6,618.0,232.59,144.02
2018,8,20,15,45,785.5,106.5,3.45,25.9,569.0,171.62,98.44
2018,8,20,16,0,765.0,102.0,3.4,25.2,520.0,113.0,65.21
2018,8,20,16,15,739.0,96.5,3.4,24.7,468.0,68.27,52.35
2018,8,20,16,30,713.0,91.0,3.4,24.2,416.0,65.75,50.56
2018,8,20,16,45,653.0,89.0,3.4,23.7,358.0,65.19,50.39
2018,8,20,17,0,593.0,87.0,3.4,23.2,300.0,64.84,50.36
2018,8,20,17,15,572.0,76.5,3.3,22.5,254.5,58.4,45.06
2018,8,20,17,30,551.0,66.0,3.2,21.8,209.0,51.6,39.27
2018,8,20,17,45,476.5,56.5,3.1,21.1,159.5,44.93,33.4
2018,8,20,18,0,402.0,47.0,3.0,20.4,110.0,38.13,27.16
2018,8,20,18,15,291.5,34.5,2.95,19.85,71.0,28.39,17.89
2018,8,20,18,30,181.0,22.0,2.9,19.3,32.0,17.19,0.0
2018,8,20,18,45,90.5,11.0,2.8,18.7,16.0,9.39,0.0
2018,8,20,19,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.5,2.0,1.5,14.45,2.0,0.0,0.0
2018,8,21,5,30,11.0,4.0,1.6,14.7,4.0,7.26,0.0
2018,8,21,5,45,164.5,17.5,1.7,14.95,32.5,100.7,0.0
2018,8,21,6,0,318.0,31.0,1.8,15.2,61.0,210.74,157.66
2018,8,21,6,15,393.0,40.5,1.75,15.55,101.5,279.4,224.2
2018,8,21,6,30,468.0,50.0,1.7,15.9,142.0,355.79,290.73
2018,8,21,6,45,330.5,79.5,1.7,16.25,154.5,324.22,266.86
2018,8,21,7,0,193.0,109.0,1.7,16.6,167.0,267.6,220.24
2018,8,21,7,15,217.0,130.0,1.65,17.05,207.0,316.99,260.16
2018,8,21,7,30,241.0,151.0,1.6,17.5,247.0,367.66,299.35
2018,8,21,7,45,276.5,169.0,1.5,18.0,293.5,425.03,342.53
2018,8,21,8,0,312.0,187.0,1.4,18.5,340.0,484.08,385.46
2018,8,21,8,15,339.0,205.5,1.4,19.05,388.0,537.47,423.03
2018,8,21,8,30,366.0,224.0,1.4,19.6,436.0,591.08,459.78
2018,8,21,8,45,518.0,193.5,1.35,20.15,520.0,727.1,556.16
2018,8,21,9,0,670.0,163.0,1.3,20.7,604.0,858.46,642.04
2018,8,21,9,15,771.0,134.0,1.4,21.25,672.5,928.01,684.67
2018,8,21,9,30,872.0,105.0,1.5,21.8,741.0,992.33,723.8
2018,8,21,9,45,879.0,109.5,1.55,22.35,777.5,1010.76,732.52
2018,8,21,10,0,886.0,114.0,1.6,22.9,814.0,1025.34,739.44
2018,8,21,10,15,893.0,115.5,1.7,23.3,843.0,1032.79,743.18
2018,8,21,10,30,900.0,117.0,1.8,23.7,872.0,1036.3,744.62
2018,8,21,10,45,895.5,123.5,1.9,24.15,891.0,1029.46,739.53
2018,8,21,11,0,891.0,130.0,2.0,24.6,910.0,1018.59,732.07
2018,8,21,11,15,904.0,124.5,2.15,24.85,927.0,1009.11,726.74
2018,8,21,11,30,917.0,119.0,2.3,25.1,944.0,995.58,718.78
2018,8,21,11,45,918.5,119.0,2.4,25.4,950.5,972.61,704.09
2018,8,21,12,0,920.0,119.0,2.5,25.7,957.0,946.0,687.08
2018,8,21,12,15,905.0,128.5,2.6,25.85,951.5,910.26,664.42
2018,8,21,12,30,890.0,138.0,2.7,26.0,946.0,871.81,639.8
2018,8,21,12,45,902.5,128.5,2.75,26.2,940.5,836.49,616.59
2018,8,21,13,0,915.0,119.0,2.8,26.4,935.0,797.39,590.63
2018,8,21,13,15,886.0,132.0,2.85,26.45,909.5,744.43,553.43
2018,8,21,13,30,857.0,145.0,2.9,26.5,884.0,695.55,517.66
2018,8,21,13,45,878.0,129.0,3.0,26.55,867.0,644.79,480.65
2018,8,21,14,0,899.0,113.0,3.1,26.6,850.0,594.36,442.32
2018,8,21,14,15,879.5,116.5,3.1,26.45,814.5,535.3,396.19
2018,8,21,14,30,860.0,120.0,3.1,26.3,779.0,476.42,348.8
2018,8,21,14,45,829.5,124.5,3.15,26.2,734.0,412.3,296.45
2018,8,21,15,0,799.0,129.0,3.2,26.1,689.0,352.02,245.98
2018,8,21,15,15,770.5,125.5,3.2,26.1,637.5,288.74,192.95
2018,8,21,15,30,742.0,122.0,3.2,26.1,586.0,222.83,139.29
2018,8,21,15,45,746.0,110.0,3.2,25.55,545.5,168.7,97.99
2018,8,21,16,0,750.0,98.0,3.2,25.0,505.0,108.41,62.37
2018,8,21,16,15,738.5,92.0,3.2,24.5,459.5,71.52,55.16
2018,8,21,16,30,727.0,86.0,3.2,24.0,414.0,68.4,52.87
2018,8,21,16,45,704.5,80.5,3.2,23.55,365.5,59.85,45.87
2018,8,21,17,0,682.0,75.0,3.2,23.1,317.0,56.93,43.6
2018,8,21,17,15,630.5,68.5,3.15,22.35,263.5,52.86,40.31
2018,8,21,17,30,579.0,62.0,3.1,21.6,210.0,48.72,36.81
2018,8,21,17,45,495.0,53.0,3.05,20.85,158.5,42.25,31.09
2018,8,21,18,0,411.0,44.0,3.0,20.1,107.0,35.7,25.06
2018,8,21,18,15,298.0,32.5,3.0,19.45,69.0,26.75,16.39
2018,8,21,18,30,185.0,21.0,3.0,18.8,31.0,17.6,0.0
2018,8,21,18,45,92.5,10.5,2.95,18.15,15.5,8.96,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,22,5,15,19.0,2.5,1.0,14.2,2.5,0.0,0.0
2018,8,22,5,30,38.0,5.0,1.0,14.6,5.0,4.27,0.0
2018,8,22,5,45,157.5,19.0,0.95,15.0,32.0,80.22,0.0
2018,8,22,6,0,277.0,33.0,0.9,15.4,59.0,193.67,143.03
2018,8,22,6,15,340.5,45.0,0.8,15.9,97.5,257.26,204.75
2018,8,22,6,30,404.0,57.0,0.7,16.4,136.0,327.46,264.86
2018,8,22,6,45,327.0,82.0,0.55,16.95,158.5,326.04,264.5
2018,8,22,7,0,250.0,107.0,0.4,17.5,181.0,304.47,246.69
2018,8,22,7,15,342.5,115.5,0.55,18.2,238.5,407.15,327.78
2018,8,22,7,30,435.0,124.0,0.7,18.9,296.0,502.56,399.63
2018,8,22,7,45,572.0,113.5,0.85,19.65,373.0,626.8,490.36
2018,8,22,8,0,709.0,103.0,1.0,20.4,450.0,751.75,575.35
2018,8,22,8,15,763.5,99.0,1.15,21.0,508.5,813.31,614.47
2018,8,22,8,30,818.0,95.0,1.3,21.6,567.0,880.25,657.12
2018,8,22,8,45,837.0,97.0,1.4,22.25,614.0,920.59,680.6
2018,8,22,9,0,856.0,99.0,1.5,22.9,661.0,947.42,695.38
2018,8,22,9,15,867.0,102.0,1.65,23.4,702.5,975.19,711.97
2018,8,22,9,30,878.0,105.0,1.8,23.9,744.0,999.57,726.31
2018,8,22,9,45,885.5,108.0,1.95,24.45,779.5,1016.87,736.0
2018,8,22,10,0,893.0,111.0,2.1,25.0,815.0,1030.35,743.38
2018,8,22,10,15,901.0,112.0,2.2,25.35,844.5,1038.27,747.32
2018,8,22,10,30,909.0,113.0,2.3,25.7,874.0,1042.24,748.91
2018,8,22,10,45,915.0,113.5,2.4,26.05,896.5,1039.65,746.51
2018,8,22,11,0,921.0,114.0,2.5,26.4,919.0,1033.03,741.71
2018,8,22,11,15,924.5,114.5,2.55,26.55,933.5,1019.94,733.01
2018,8,22,11,30,928.0,115.0,2.6,26.7,948.0,1002.9,721.93
2018,8,22,11,45,930.0,115.0,2.65,26.9,954.5,980.12,707.12
2018,8,22,12,0,932.0,115.0,2.7,27.1,961.0,953.62,689.98
2018,8,22,12,15,928.5,117.0,2.75,27.1,958.5,920.62,669.13
2018,8,22,12,30,925.0,119.0,2.8,27.1,956.0,884.44,646.1
2018,8,22,12,45,919.0,121.0,2.85,27.15,945.0,843.3,619.47
2018,8,22,13,0,913.0,123.0,2.9,27.2,934.0,799.57,590.86
2018,8,22,13,15,909.5,121.5,2.9,27.1,916.0,752.26,558.03
2018,8,22,13,30,906.0,120.0,2.9,27.0,898.0,702.66,522.35
2018,8,22,13,45,900.0,118.5,2.95,26.9,872.5,649.46,483.3
2018,8,22,14,0,894.0,117.0,3.0,26.8,847.0,594.62,441.82
2018,8,22,14,15,886.0,115.0,3.05,26.65,815.0,537.01,396.98
2018,8,22,14,30,878.0,113.0,3.1,26.5,783.0,478.46,349.88
2018,8,22,14,45,867.5,110.5,3.1,26.3,744.5,417.91,299.75
2018,8,22,15,0,857.0,108.0,3.1,26.1,706.0,353.19,245.27
2018,8,22,15,15,842.5,105.5,3.1,26.1,662.0,290.72,191.91
2018,8,22,15,30,828.0,103.0,3.1,26.1,618.0,229.24,140.69
2018,8,22,15,45,808.5,99.5,3.15,25.45,569.5,167.67,94.75
2018,8,22,16,0,789.0,96.0,3.2,24.8,521.0,108.28,61.73
2018,8,22,16,15,763.0,91.5,3.2,24.3,469.0,71.63,55.32
2018,8,22,16,30,737.0,87.0,3.2,23.8,417.0,69.42,53.8
2018,8,22,16,45,700.5,82.0,3.15,23.3,363.5,60.98,46.89
2018,8,22,17,0,664.0,77.0,3.1,22.8,310.0,58.34,44.87
2018,8,22,17,15,612.0,70.0,3.0,22.05,257.0,53.96,41.31
2018,8,22,17,30,560.0,63.0,2.9,21.3,204.0,49.5,37.52
2018,8,22,17,45,483.0,54.0,2.85,20.55,154.5,43.14,31.87
2018,8,22,18,0,406.0,45.0,2.8,19.8,105.0,36.69,25.88
2018,8,22,18,15,282.0,32.0,2.75,19.2,66.0,26.39,15.9
2018,8,22,18,30,158.0,19.0,2.7,18.6,27.0,14.86,0.0
2018,8,22,18,45,79.0,9.5,2.65,18.0,13.5,8.11,0.0
2018,8,22,19,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,23,5,15,19.0,3.0,1.6,13.95,2.5,0.0,0.0
2018,8,23,5,30,38.0,6.0,1.7,14.4,5.0,0.0,0.0
2018,8,23,5,45,158.5,19.0,1.85,14.9,31.0,80.86,0.0
2018,8,23,6,0,279.0,32.0,2.0,15.4,57.0,194.39,142.68
2018,8,23,6,15,377.0,43.5,2.0,15.9,101.5,275.64,220.72
2018,8,23,6,30,475.0,55.0,2.0,16.4,146.0,367.26,299.58
2018,8,23,6,45,463.0,70.0,2.0,16.95,181.5,402.59,330.28
2018,8,23,7,0,451.0,85.0,2.0,17.5,217.0,429.76,352.57
2018,8,23,7,15,484.5,98.0,1.9,18.1,265.5,490.11,398.98
2018,8,23,7,30,518.0,111.0,1.8,18.7,314.0,551.94,444.23
2018,8,23,7,45,607.0,108.0,1.7,19.3,379.0,650.16,514.42
2018,8,23,8,0,696.0,105.0,1.6,19.9,444.0,744.53,577.47
2018,8,23,8,15,750.5,102.5,1.55,20.55,503.0,807.21,616.22
2018,8,23,8,30,805.0,100.0,1.5,21.2,562.0,875.76,657.89
2018,8,23,8,45,823.0,103.0,1.5,21.8,609.0,916.03,680.31
2018,8,23,9,0,841.0,106.0,1.5,22.4,656.0,953.65,700.93
2018,8,23,9,15,835.0,117.0,1.6,22.9,692.5,974.15,712.01
2018,8,23,9,30,829.0,128.0,1.7,23.4,729.0,990.45,720.63
2018,8,23,9,45,814.5,143.5,1.8,23.9,758.5,998.92,724.37
2018,8,23,10,0,800.0,159.0,1.9,24.4,788.0,1002.82,725.39
2018,8,23,10,15,808.0,161.5,2.0,24.8,816.5,1011.81,730.08
2018,8,23,10,30,816.0,164.0,2.1,25.2,845.0,1016.98,732.39
2018,8,23,10,45,821.5,166.0,2.2,25.6,867.0,1015.27,730.46
2018,8,23,11,0,827.0,168.0,2.3,26.0,889.0,1009.68,726.24
2018,8,23,11,15,830.0,169.5,2.4,26.25,903.0,997.29,718.22
2018,8,23,11,30,833.0,171.0,2.5,26.5,917.0,981.14,707.89
2018,8,23,11,45,833.5,172.5,2.6,26.75,923.0,958.97,693.74
2018,8,23,12,0,834.0,174.0,2.7,27.0,929.0,933.34,677.35
2018,8,23,12,15,825.0,179.0,2.8,27.1,924.5,899.36,655.81
2018,8,23,12,30,816.0,184.0,2.9,27.2,920.0,862.71,632.37
2018,8,23,12,45,801.0,190.5,3.0,27.25,906.5,820.23,604.15
2018,8,23,13,0,786.0,197.0,3.1,27.3,893.0,776.04,573.63
2018,8,23,13,15,780.5,195.0,3.15,27.2,875.0,730.14,541.59
2018,8,23,13,30,775.0,193.0,3.2,27.1,857.0,684.61,508.95
2018,8,23,13,45,766.5,191.5,3.3,27.05,832.0,633.0,471.24
2018,8,23,14,0,758.0,190.0,3.4,27.0,807.0,580.42,431.69
2018,8,23,14,15,746.5,187.0,3.45,26.75,774.5,524.43,388.66
2018,8,23,14,30,735.0,184.0,3.5,26.5,742.0,468.35,344.2
2018,8,23,14,45,720.0,180.5,3.55,26.3,704.0,410.74,297.29
2018,8,23,15,0,705.0,177.0,3.6,26.1,666.0,353.98,250.0
2018,8,23,15,15,686.5,171.5,3.6,26.1,622.5,295.98,201.41
2018,8,23,15,30,668.0,166.0,3.6,26.1,579.0,239.83,155.51
2018,8,23,15,45,643.0,159.0,3.65,25.4,531.0,183.93,114.46
2018,8,23,16,0,618.0,152.0,3.7,24.7,483.0,131.24,84.75
2018,8,23,16,15,586.0,143.5,3.7,24.15,432.0,99.48,78.83
2018,8,23,16,30,554.0,135.0,3.7,23.6,381.0,93.98,74.68
2018,8,23,16,45,513.0,125.0,3.7,23.05,330.0,88.35,70.33
2018,8,23,17,0,472.0,115.0,3.7,22.5,279.0,82.49,65.68
2018,8,23,17,15,420.0,101.5,3.65,21.75,229.0,73.89,58.57
2018,8,23,17,30,368.0,88.0,3.6,21.0,179.0,64.99,50.97
2018,8,23,17,45,300.5,70.0,3.5,20.25,132.5,52.43,39.91
2018,8,23,18,0,233.0,52.0,3.4,19.5,86.0,39.49,28.24
2018,8,23,18,15,153.5,33.5,3.4,18.95,52.0,25.76,15.12
2018,8,23,18,30,74.0,15.0,3.4,18.4,18.0,11.67,0.0
2018,8,23,18,45,37.0,7.5,3.35,17.8,9.0,6.4,0.0
2018,8,23,19,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,5,15,11.0,2.0,1.95,13.65,2.0,0.0,0.0
2018,8,24,5,30,22.0,4.0,2.1,14.0,4.0,0.0,0.0
2018,8,24,5,45,107.5,18.5,2.3,14.3,27.0,59.8,0.0
2018,8,24,6,0,193.0,33.0,2.5,14.6,50.0,157.29,113.98
2018,8,24,6,15,281.5,49.0,2.45,15.05,92.5,231.65,186.06
2018,8,24,6,30,370.0,65.0,2.4,15.5,135.0,316.25,259.7
2018,8,24,6,45,417.0,78.0,2.4,15.95,180.5,379.78,313.89
2018,8,24,7,0,464.0,91.0,2.4,16.4,226.0,447.22,368.89
2018,8,24,7,15,523.5,100.5,2.3,16.95,281.5,522.74,427.61
2018,8,24,7,30,583.0,110.0,2.2,17.5,337.0,609.48,491.95
2018,8,24,7,45,627.0,116.0,2.15,18.05,392.0,676.6,538.7
2018,8,24,8,0,671.0,122.0,2.1,18.6,447.0,744.48,584.09
2018,8,24,8,15,698.0,127.0,2.05,19.25,497.0,796.47,616.51
2018,8,24,8,30,725.0,132.0,2.0,19.9,547.0,847.17,647.26
2018,8,24,8,45,746.0,136.0,1.9,20.5,593.5,889.42,671.07
2018,8,24,9,0,767.0,140.0,1.8,21.1,640.0,929.36,692.77
2018,8,24,9,15,771.5,148.5,1.85,21.7,679.0,955.76,706.97
2018,8,24,9,30,776.0,157.0,1.9,22.3,718.0,978.68,719.01
2018,8,24,9,45,773.0,168.0,1.95,22.85,750.0,993.29,725.86
2018,8,24,10,0,770.0,179.0,2.0,23.4,782.0,1003.98,730.37
2018,8,24,10,15,781.0,180.5,2.1,23.85,811.5,1014.55,735.84
2018,8,24,10,30,792.0,182.0,2.2,24.3,841.0,1011.93,732.97
2018,8,24,10,45,800.5,182.5,2.3,24.75,863.5,1011.71,731.89
2018,8,24,11,0,809.0,183.0,2.4,25.2,886.0,1007.63,728.4
2018,8,24,11,15,814.5,183.5,2.5,25.5,901.0,996.73,721.09
2018,8,24,11,30,820.0,184.0,2.6,25.8,916.0,982.03,711.46
2018,8,24,11,45,824.0,182.5,2.7,26.05,922.5,960.33,697.49
2018,8,24,12,0,828.0,181.0,2.8,26.3,929.0,935.08,681.24
2018,8,24,12,15,826.5,181.5,2.95,26.45,926.5,903.45,661.35
2018,8,24,12,30,825.0,182.0,3.1,26.6,924.0,868.83,639.29
2018,8,24,12,45,822.0,181.0,3.2,26.75,913.5,828.88,612.75
2018,8,24,13,0,819.0,180.0,3.3,26.9,903.0,786.46,583.27
2018,8,24,13,15,815.0,178.0,3.35,26.8,885.5,740.23,550.84
2018,8,24,13,30,811.0,176.0,3.4,26.7,868.0,692.05,516.22
2018,8,24,13,45,805.5,172.0,3.5,26.6,842.5,639.57,477.78
2018,8,24,14,0,800.0,168.0,3.6,26.5,817.0,585.78,437.16
2018,8,24,14,15,791.0,165.0,3.6,26.3,785.0,529.97,393.67
2018,8,24,14,30,782.0,162.0,3.6,26.1,753.0,473.67,348.44
2018,8,24,14,45,769.5,157.5,3.65,25.9,714.5,411.06,297.34
2018,8,24,15,0,757.0,153.0,3.7,25.7,676.0,351.55,247.35
2018,8,24,15,15,739.5,148.5,3.7,25.7,632.0,291.52,196.56
2018,8,24,15,30,722.0,144.0,3.7,25.7,588.0,233.1,148.4
2018,8,24,15,45,700.0,138.0,3.7,25.0,540.0,174.93,105.38
2018,8,24,16,0,678.0,132.0,3.7,24.3,492.0,119.47,74.42
2018,8,24,16,15,648.5,125.5,3.65,23.8,441.5,87.6,68.96
2018,8,24,16,30,619.0,119.0,3.6,23.3,391.0,85.21,67.37
2018,8,24,16,45,579.0,110.0,3.6,22.8,338.5,80.67,63.87
2018,8,24,17,0,539.0,101.0,3.6,22.3,286.0,75.92,60.12
2018,8,24,17,15,483.5,90.0,3.5,21.55,234.5,66.53,52.27
2018,8,24,17,30,428.0,79.0,3.4,20.8,183.0,59.08,45.88
2018,8,24,17,45,353.0,64.5,3.3,20.1,136.0,48.79,36.74
2018,8,24,18,0,278.0,50.0,3.2,19.4,89.0,38.23,27.1
2018,8,24,18,15,183.0,33.0,3.15,18.85,54.0,25.48,14.55
2018,8,24,18,30,88.0,16.0,3.1,18.3,19.0,13.66,0.0
2018,8,24,18,45,44.0,8.0,3.05,17.7,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.2,13.25,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.3,13.7,4.0,0.0,0.0
2018,8,25,5,45,108.5,16.5,1.4,14.1,25.0,58.68,0.0
2018,8,25,6,0,194.0,29.0,1.5,14.5,46.0,151.74,108.19
2018,8,25,6,15,267.0,42.5,1.5,15.0,83.0,215.9,172.76
2018,8,25,6,30,340.0,56.0,1.5,15.5,120.0,287.97,235.85
2018,8,25,6,45,369.0,71.5,1.45,16.0,161.0,342.16,281.88
2018,8,25,7,0,398.0,87.0,1.4,16.5,202.0,398.29,327.25
2018,8,25,7,15,442.0,102.0,1.35,17.2,253.5,466.31,379.58
2018,8,25,7,30,486.0,117.0,1.3,17.9,305.0,536.84,431.38
2018,8,25,7,45,564.5,118.0,1.2,18.65,367.0,629.15,496.95
2018,8,25,8,0,643.0,119.0,1.1,19.4,429.0,718.56,555.75
2018,8,25,8,15,567.5,153.5,1.1,20.1,448.5,703.15,540.54
2018,8,25,8,30,492.0,188.0,1.1,20.8,468.0,689.54,526.45
2018,8,25,8,45,369.5,232.0,1.15,21.55,452.5,614.43,468.84
2018,8,25,9,0,247.0,276.0,1.2,22.3,437.0,552.23,419.73
2018,8,25,9,15,247.0,298.5,1.25,22.85,468.0,578.87,437.17
2018,8,25,9,30,247.0,321.0,1.3,23.4,499.0,603.93,452.54
2018,8,25,9,45,341.0,315.5,1.4,24.0,574.5,690.84,513.4
2018,8,25,10,0,435.0,310.0,1.5,24.6,650.0,797.51,584.65
2018,8,25,10,15,455.0,317.0,1.6,25.05,684.0,821.76,598.87
2018,8,25,10,30,475.0,324.0,1.7,25.5,718.0,843.4,612.16
2018,8,25,10,45,498.0,326.0,1.8,26.0,749.0,860.19,622.34
2018,8,25,11,0,521.0,328.0,1.9,26.5,780.0,873.87,630.53
2018,8,25,11,15,572.0,308.0,2.05,26.7,811.5,889.86,642.43
2018,8,25,11,30,623.0,288.0,2.2,26.9,843.0,903.89,652.91
2018,8,25,11,45,614.5,296.5,2.3,27.15,847.0,882.27,638.15
2018,8,25,12,0,606.0,305.0,2.4,27.4,851.0,858.01,621.88
2018,8,25,12,15,688.5,257.5,2.55,27.4,876.5,861.65,627.21
2018,8,25,12,30,771.0,210.0,2.7,27.4,902.0,856.0,625.9
2018,8,25,12,45,799.5,191.0,2.8,27.4,901.5,820.14,602.74
2018,8,25,13,0,828.0,172.0,2.9,27.4,901.0,786.45,580.44
2018,8,25,13,15,824.5,169.5,3.0,27.2,883.0,739.73,548.38
2018,8,25,13,30,821.0,167.0,3.1,27.0,865.0,691.01,514.04
2018,8,25,13,45,807.5,167.5,3.2,26.8,837.0,636.96,474.76
2018,8,25,14,0,794.0,168.0,3.3,26.6,809.0,582.31,433.81
2018,8,25,14,15,619.5,228.5,3.3,26.25,716.5,494.66,367.79
2018,8,25,14,30,445.0,289.0,3.3,25.9,624.0,421.73,312.85
2018,8,25,14,45,553.5,234.0,3.35,25.55,629.0,387.8,283.73
2018,8,25,15,0,662.0,179.0,3.4,25.2,634.0,341.34,242.35
2018,8,25,15,15,699.0,157.5,3.4,25.2,610.0,287.65,195.22
2018,8,25,15,30,736.0,136.0,3.4,25.2,586.0,229.16,144.99
2018,8,25,15,45,716.5,129.5,3.45,24.4,538.0,170.07,101.23
2018,8,25,16,0,697.0,123.0,3.5,23.6,490.0,113.36,69.7
2018,8,25,16,15,672.5,115.5,3.45,23.1,440.0,81.08,63.66
2018,8,25,16,30,648.0,108.0,3.4,22.6,390.0,77.71,61.19
2018,8,25,16,45,611.5,99.5,3.4,22.1,338.0,73.25,57.72
2018,8,25,17,0,575.0,91.0,3.4,21.6,286.0,68.58,53.97
2018,8,25,17,15,523.0,81.0,3.3,20.9,234.5,62.36,48.8
2018,8,25,17,30,471.0,71.0,3.2,20.2,183.0,55.92,43.23
2018,8,25,17,45,396.0,58.0,3.05,19.5,136.0,46.53,34.85
2018,8,25,18,0,321.0,45.0,2.9,18.8,89.0,34.71,24.09
2018,8,25,18,15,212.5,30.0,2.85,18.25,54.0,23.3,12.43
2018,8,25,18,30,104.0,15.0,2.8,17.7,19.0,12.8,0.0
2018,8,25,18,45,52.0,7.5,2.7,17.2,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,26,5,15,20.0,2.5,1.1,12.85,2.0,0.0,0.0
2018,8,26,5,30,40.0,5.0,1.2,13.2,4.0,0.0,0.0
2018,8,26,5,45,173.0,17.5,1.3,13.55,29.5,86.32,0.0
2018,8,26,6,0,306.0,30.0,1.4,13.9,55.0,205.28,145.12
2018,8,26,6,15,415.0,39.5,1.4,14.45,100.5,294.1,235.15
2018,8,26,6,30,524.0,49.0,1.4,15.0,146.0,392.18,319.41
2018,8,26,6,45,594.5,55.0,1.4,15.5,199.0,471.96,385.68
2018,8,26,7,0,665.0,61.0,1.4,16.0,252.0,557.07,452.7
2018,8,26,7,15,710.0,65.5,1.45,16.75,306.5,622.56,500.32
2018,8,26,7,30,755.0,70.0,1.5,17.5,361.0,693.98,549.84
2018,8,26,7,45,787.5,73.0,1.55,18.25,415.5,754.4,589.53
2018,8,26,8,0,820.0,76.0,1.6,19.0,470.0,814.37,627.71
2018,8,26,8,15,842.5,79.0,1.65,19.7,521.5,864.6,658.28
2018,8,26,8,30,865.0,82.0,1.7,20.4,573.0,903.24,680.48
2018,8,26,8,45,882.5,83.5,1.75,21.05,620.5,942.32,702.89
2018,8,26,9,0,900.0,85.0,1.8,21.7,668.0,978.64,723.18
2018,8,26,9,15,912.5,86.5,1.85,22.25,710.5,1007.0,738.44
2018,8,26,9,30,925.0,88.0,1.9,22.8,753.0,1031.86,751.49
2018,8,26,9,45,934.5,89.0,1.95,23.35,789.0,1049.43,759.94
2018,8,26,10,0,944.0,90.0,2.0,23.9,825.0,1063.08,766.07
2018,8,26,10,15,951.5,90.0,2.1,24.35,854.5,1069.53,768.79
2018,8,26,10,30,959.0,90.0,2.2,24.8,884.0,1071.84,769.1
2018,8,26,10,45,964.5,90.5,2.25,25.2,906.5,1068.48,765.54
2018,8,26,11,0,970.0,91.0,2.3,25.6,929.0,1060.88,759.52
2018,8,26,11,15,973.5,91.0,2.4,25.95,943.5,1046.58,750.16
2018,8,26,11,30,977.0,91.0,2.5,26.3,958.0,1028.13,738.28
2018,8,26,11,45,979.0,90.5,2.55,26.6,964.5,1003.72,722.29
2018,8,26,12,0,981.0,90.0,2.6,26.9,971.0,975.41,703.87
2018,8,26,12,15,978.0,91.5,2.7,27.0,968.0,940.93,682.41
2018,8,26,12,30,975.0,93.0,2.8,27.1,965.0,903.06,658.56
2018,8,26,12,45,969.5,95.0,2.85,27.2,954.0,860.47,631.01
2018,8,26,13,0,964.0,97.0,2.9,27.3,943.0,815.07,601.32
2018,8,26,13,15,961.0,95.5,3.0,27.2,924.5,765.71,568.55
2018,8,26,13,30,958.0,94.0,3.1,27.1,906.0,713.85,531.66
2018,8,26,13,45,952.0,93.0,3.2,27.0,879.5,658.34,490.94
2018,8,26,14,0,946.0,92.0,3.3,26.9,853.0,601.06,447.53
2018,8,26,14,15,938.0,91.0,3.35,26.65,820.0,541.29,400.83
2018,8,26,14,30,930.0,90.0,3.4,26.4,787.0,480.47,351.63
2018,8,26,14,45,919.5,88.5,3.45,26.2,747.5,417.55,299.15
2018,8,26,15,0,909.0,87.0,3.5,26.0,708.0,354.43,245.16
2018,8,26,15,15,895.0,85.0,3.5,26.0,663.0,290.12,189.75
2018,8,26,15,30,881.0,83.0,3.5,26.0,618.0,226.58,136.62
2018,8,26,15,45,862.0,80.0,3.55,25.2,568.0,162.76,89.43
2018,8,26,16,0,843.0,77.0,3.6,24.4,518.0,100.87,56.58
2018,8,26,16,15,816.5,74.0,3.6,23.85,465.0,60.03,45.67
2018,8,26,16,30,790.0,71.0,3.6,23.3,412.0,58.38,44.56
2018,8,26,16,45,753.5,67.0,3.6,22.75,357.5,55.81,42.62
2018,8,26,17,0,717.0,63.0,3.6,22.2,303.0,53.21,40.6
2018,8,26,17,15,663.0,58.0,3.45,21.4,249.0,49.62,37.66
2018,8,26,17,30,609.0,53.0,3.3,20.6,195.0,42.26,31.28
2018,8,26,17,45,524.0,45.0,3.2,19.85,145.0,36.33,25.93
2018,8,26,18,0,439.0,37.0,3.1,19.1,95.0,30.36,20.28
2018,8,26,18,15,291.0,26.0,3.05,18.5,57.0,21.53,10.5
2018,8,26,18,30,143.0,15.0,3.0,17.9,19.0,12.8,0.0
2018,8,26,18,45,71.5,7.5,2.95,17.3,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,27,5,15,12.0,2.0,1.85,13.6,1.5,0.0,0.0
2018,8,27,5,30,24.0,4.0,1.9,13.9,3.0,0.0,0.0
2018,8,27,5,45,169.5,16.0,1.95,14.2,28.0,83.87,0.0
2018,8,27,6,0,315.0,28.0,2.0,14.5,53.0,207.66,143.82
2018,8,27,6,15,426.0,36.0,1.95,14.9,97.5,297.06,237.56
2018,8,27,6,30,537.0,44.0,1.9,15.3,142.0,394.88,322.46
2018,8,27,6,45,605.5,49.0,1.85,15.75,194.0,468.38,384.56
2018,8,27,7,0,674.0,54.0,1.8,16.2,246.0,551.91,451.04
2018,8,27,7,15,717.0,58.5,1.7,16.8,300.0,620.49,500.43
2018,8,27,7,30,760.0,63.0,1.6,17.4,354.0,690.53,548.44
2018,8,27,7,45,790.0,65.5,1.55,17.95,407.0,748.31,585.99
2018,8,27,8,0,820.0,68.0,1.5,18.5,460.0,796.99,615.89
2018,8,27,8,15,841.5,70.5,1.55,19.1,510.5,845.23,645.68
2018,8,27,8,30,863.0,73.0,1.6,19.7,561.0,891.61,673.58
2018,8,27,8,45,879.0,75.0,1.6,20.3,608.0,929.94,695.02
2018,8,27,9,0,895.0,77.0,1.6,20.9,655.0,965.45,714.35
2018,8,27,9,15,896.0,83.5,1.75,21.4,694.0,988.51,727.79
2018,8,27,9,30,897.0,90.0,1.9,21.9,733.0,1007.56,738.78
2018,8,27,9,45,892.5,99.0,2.0,22.4,765.5,1019.84,744.85
2018,8,27,10,0,888.0,108.0,2.1,22.9,798.0,1027.78,748.3
2018,8,27,10,15,896.0,109.0,2.25,23.2,827.0,1035.43,752.9
2018,8,27,10,30,904.0,110.0,2.4,23.5,856.0,1039.12,755.04
2018,8,27,10,45,910.0,110.5,2.55,23.85,878.0,1036.26,752.92
2018,8,27,11,0,916.0,111.0,2.7,24.2,900.0,1029.36,748.32
2018,8,27,11,15,919.0,112.0,2.8,24.45,914.5,1016.01,739.46
2018,8,27,11,30,922.0,113.0,2.9,24.7,929.0,998.72,728.16
2018,8,27,11,45,924.0,112.5,3.0,24.9,935.0,975.16,712.96
2018,8,27,12,0,926.0,112.0,3.1,25.1,941.0,947.93,695.36
2018,8,27,12,15,919.0,115.5,3.2,25.2,936.5,913.07,672.9
2018,8,27,12,30,912.0,119.0,3.3,25.3,932.0,875.24,648.31
2018,8,27,12,45,900.5,123.5,3.4,25.35,918.5,831.99,619.92
2018,8,27,13,0,889.0,128.0,3.5,25.4,905.0,786.54,589.71
2018,8,27,13,15,883.5,127.0,3.6,25.35,886.0,738.73,555.89
2018,8,27,13,30,878.0,126.0,3.7,25.3,867.0,688.88,519.51
2018,8,27,13,45,870.5,124.5,3.75,25.2,840.5,635.6,479.54
2018,8,27,14,0,863.0,123.0,3.8,25.1,814.0,580.92,437.33
2018,8,27,14,15,852.5,121.5,3.8,24.9,781.0,523.61,391.89
2018,8,27,14,30,842.0,120.0,3.8,24.7,748.0,464.32,343.52
2018,8,27,14,45,829.0,117.0,3.85,24.5,708.5,402.94,292.23
2018,8,27,15,0,816.0,114.0,3.9,24.3,669.0,341.92,240.03
2018,8,27,15,15,799.5,111.0,3.9,24.3,625.0,280.7,187.29
2018,8,27,15,30,783.0,108.0,3.9,24.3,581.0,220.82,137.23
2018,8,27,15,45,761.5,104.0,3.8,23.75,532.5,161.22,93.0
2018,8,27,16,0,740.0,100.0,3.7,23.2,484.0,97.93,57.34
2018,8,27,16,15,713.0,94.5,3.65,22.8,433.0,67.49,52.25
2018,8,27,16,30,686.0,89.0,3.6,22.4,382.0,64.91,50.35
2018,8,27,16,45,649.0,82.0,3.5,21.95,329.5,61.0,47.26
2018,8,27,17,0,612.0,75.0,3.4,21.5,277.0,56.93,43.95
2018,8,27,17,15,558.5,67.0,3.25,21.0,226.0,51.79,39.61
2018,8,27,17,30,505.0,59.0,3.1,20.5,175.0,46.51,34.97
2018,8,27,17,45,425.5,49.0,3.0,19.95,129.0,39.28,28.43
2018,8,27,18,0,346.0,39.0,2.9,19.4,83.0,31.9,21.47
2018,8,27,18,15,222.5,25.5,2.85,18.95,49.0,21.06,9.39
2018,8,27,18,30,99.0,12.0,2.8,18.5,15.0,10.24,0.0
2018,8,27,18,45,49.5,6.0,2.75,18.1,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,10.0,1.5,2.2,14.6,1.0,0.0,0.0
2018,8,28,5,30,20.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,28,5,45,150.5,15.0,2.4,15.0,25.5,75.39,0.0
2018,8,28,6,0,281.0,27.0,2.5,15.2,49.0,190.3,128.15
2018,8,28,6,15,390.5,36.0,2.5,15.55,92.0,279.17,223.0
2018,8,28,6,30,500.0,45.0,2.5,15.9,135.0,375.61,307.35
2018,8,28,6,45,291.5,54.5,2.45,16.25,111.0,272.7,226.2
2018,8,28,7,0,83.0,64.0,2.4,16.6,87.0,126.55,103.29
2018,8,28,7,15,42.0,82.5,2.35,17.1,94.0,108.46,87.19
2018,8,28,7,30,1.0,101.0,2.3,17.6,101.0,88.53,68.87
2018,8,28,7,45,23.0,137.0,2.2,18.05,147.5,152.83,122.29
2018,8,28,8,0,45.0,173.0,2.1,18.5,194.0,210.73,169.0
2018,8,28,8,15,340.0,152.5,2.1,19.05,342.0,503.39,404.0
2018,8,28,8,30,635.0,132.0,2.1,19.6,490.0,769.9,598.03
2018,8,28,8,45,755.0,106.0,2.1,20.1,566.5,862.2,656.73
2018,8,28,9,0,875.0,80.0,2.1,20.6,643.0,951.09,712.7
2018,8,28,9,15,885.5,82.5,2.15,21.05,684.0,978.22,727.23
2018,8,28,9,30,896.0,85.0,2.2,21.5,725.0,1001.88,740.11
2018,8,28,9,45,902.5,88.0,2.3,21.95,760.0,1018.41,748.98
2018,8,28,10,0,909.0,91.0,2.4,22.4,795.0,1031.04,755.47
2018,8,28,10,15,916.5,91.5,2.45,22.75,824.0,1037.86,758.12
2018,8,28,10,30,924.0,92.0,2.5,23.1,853.0,1040.66,758.37
2018,8,28,10,45,930.0,92.5,2.6,23.45,875.0,1037.88,755.74
2018,8,28,11,0,936.0,93.0,2.7,23.8,897.0,1030.99,750.63
2018,8,28,11,15,939.5,93.0,2.8,24.0,911.0,1017.01,741.5
2018,8,28,11,30,943.0,93.0,2.9,24.2,925.0,999.04,729.88
2018,8,28,11,45,945.0,93.0,2.95,24.45,931.5,975.73,714.28
2018,8,28,12,0,947.0,93.0,3.0,24.7,938.0,948.63,696.26
2018,8,28,12,15,948.5,92.0,3.1,24.8,936.5,916.45,675.61
2018,8,28,12,30,950.0,91.0,3.2,24.9,935.0,880.76,652.5
2018,8,28,12,45,950.5,88.5,3.25,25.05,925.0,839.5,625.01
2018,8,28,13,0,951.0,86.0,3.3,25.2,915.0,795.14,595.2
2018,8,28,13,15,948.0,85.5,3.35,25.2,897.5,747.23,562.42
2018,8,28,13,30,945.0,85.0,3.4,25.2,880.0,696.82,525.38
2018,8,28,13,45,940.5,83.5,3.4,25.15,854.5,642.36,484.29
2018,8,28,14,0,936.0,82.0,3.4,25.1,829.0,586.03,440.56
2018,8,28,14,15,929.0,80.5,3.4,25.0,796.5,526.84,393.36
2018,8,28,14,30,922.0,79.0,3.4,24.9,764.0,466.55,343.72
2018,8,28,14,45,912.0,78.0,3.4,24.75,725.5,404.7,291.41
2018,8,28,15,0,902.0,77.0,3.4,24.6,687.0,342.62,237.64
2018,8,28,15,15,888.5,75.0,3.4,24.6,642.5,278.9,182.3
2018,8,28,15,30,875.0,73.0,3.4,24.6,598.0,215.94,129.32
2018,8,28,15,45,858.0,70.5,3.3,24.1,549.5,153.19,82.72
2018,8,28,16,0,841.0,68.0,3.2,23.6,501.0,92.14,50.92
2018,8,28,16,15,817.5,65.0,3.15,23.2,449.5,61.15,46.78
2018,8,28,16,30,794.0,62.0,3.1,22.8,398.0,51.86,39.1
2018,8,28,16,45,760.0,58.0,3.0,22.45,344.5,49.06,36.89
2018,8,28,17,0,726.0,54.0,2.9,22.1,291.0,46.21,34.58
2018,8,28,17,15,674.0,50.0,2.8,21.55,238.5,43.17,32.04
2018,8,28,17,30,622.0,46.0,2.7,21.0,186.0,40.18,29.4
2018,8,28,17,45,538.0,39.0,2.6,20.4,137.0,34.42,24.15
2018,8,28,18,0,454.0,32.0,2.5,19.8,88.0,26.31,16.62
2018,8,28,18,15,299.5,23.0,2.45,19.35,52.5,19.09,7.05
2018,8,28,18,30,145.0,14.0,2.4,18.9,17.0,11.95,0.0
2018,8,28,18,45,72.5,7.0,2.4,18.45,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.55,14.6,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.6,14.9,2.0,0.0,0.0
2018,8,29,5,45,158.0,15.0,1.65,15.2,25.5,78.78,0.0
2018,8,29,6,0,294.0,27.0,1.7,15.5,49.0,195.9,127.62
2018,8,29,6,15,393.0,36.0,1.65,15.9,90.5,281.38,223.29
2018,8,29,6,30,492.0,45.0,1.6,16.3,132.0,372.0,302.21
2018,8,29,6,45,520.5,57.5,1.55,16.75,177.5,431.37,352.49
2018,8,29,7,0,549.0,70.0,1.5,17.2,223.0,492.27,401.09
2018,8,29,7,15,641.0,68.5,1.45,17.75,284.0,583.72,470.17
2018,8,29,7,30,733.0,67.0,1.4,18.3,345.0,677.28,535.85
2018,8,29,7,45,772.5,69.5,1.35,18.85,400.5,741.93,577.86
2018,8,29,8,0,812.0,72.0,1.3,19.4,456.0,806.71,618.56
2018,8,29,8,15,834.5,74.5,1.35,19.95,507.0,846.82,642.38
2018,8,29,8,30,857.0,77.0,1.4,20.5,558.0,893.81,670.66
2018,8,29,8,45,874.0,79.0,1.4,21.0,605.0,932.81,692.51
2018,8,29,9,0,891.0,81.0,1.4,21.5,652.0,969.03,712.31
2018,8,29,9,15,901.0,84.0,1.5,21.85,693.5,996.49,728.27
2018,8,29,9,30,911.0,87.0,1.6,22.2,735.0,1020.36,742.05
2018,8,29,9,45,917.5,90.0,1.7,22.55,770.5,1036.92,751.27
2018,8,29,10,0,924.0,93.0,1.8,22.9,806.0,1049.51,758.14
2018,8,29,10,15,931.0,93.5,1.9,23.15,835.0,1055.72,761.44
2018,8,29,10,30,938.0,94.0,2.0,23.4,864.0,1057.86,762.34
2018,8,29,10,45,943.0,95.0,2.15,23.6,886.0,1054.38,760.64
2018,8,29,11,0,948.0,96.0,2.3,23.8,908.0,1046.73,756.36
2018,8,29,11,15,951.0,96.0,2.4,23.85,922.0,1031.93,747.45
2018,8,29,11,30,954.0,96.0,2.5,23.9,936.0,1013.09,736.04
2018,8,29,11,45,956.0,96.0,2.6,23.95,942.0,989.35,721.46
2018,8,29,12,0,958.0,96.0,2.7,24.0,948.0,961.78,704.35
2018,8,29,12,15,957.5,96.0,2.75,24.2,946.0,928.32,682.47
2018,8,29,12,30,957.0,96.0,2.8,24.4,944.0,891.43,658.24
2018,8,29,12,45,941.0,104.0,2.85,24.6,929.5,846.45,628.42
2018,8,29,13,0,925.0,112.0,2.9,24.8,915.0,799.32,596.89
