Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,14,0,954.0,78.0,4.4,30.3,800.0,583.82,432.54
2018,9,8,14,15,946.0,76.5,4.45,30.05,765.5,522.15,383.97
2018,9,8,14,30,938.0,75.0,4.5,29.8,731.0,459.51,332.95
2018,9,8,14,45,927.0,73.0,4.5,29.55,690.5,394.68,278.65
2018,9,8,15,0,916.0,71.0,4.5,29.3,650.0,329.79,223.1
2018,9,8,15,15,901.0,69.0,4.5,29.3,604.0,264.21,166.95
2018,9,8,15,30,886.0,67.0,4.5,29.3,558.0,199.62,114.17
2018,9,8,15,45,865.5,65.0,4.55,28.6,508.0,135.74,69.86
2018,9,8,16,0,845.0,63.0,4.6,27.9,458.0,74.04,43.76
2018,9,8,16,15,817.0,59.5,4.55,27.35,404.5,56.94,42.61
2018,9,8,16,30,789.0,56.0,4.5,26.8,351.0,47.87,35.18
2018,9,8,16,45,747.5,52.5,4.45,26.3,297.0,45.24,33.1
2018,9,8,17,0,706.0,49.0,4.4,25.8,243.0,42.61,30.95
2018,9,8,17,15,641.0,43.5,4.2,24.95,190.5,38.16,27.13
2018,9,8,17,30,576.0,38.0,4.0,24.1,138.0,33.73,23.13
2018,9,8,17,45,462.5,31.0,3.75,23.3,93.0,27.78,17.52
2018,9,8,18,0,349.0,24.0,3.5,22.5,48.0,20.13,7.17
2018,9,8,18,15,187.5,13.5,3.45,21.9,25.0,11.52,0.0
2018,9,8,18,30,26.0,3.0,3.4,21.3,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.4,20.75,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,9,5,45,123.0,10.0,2.65,14.4,16.0,62.3,0.0
2018,9,9,6,0,246.0,20.0,2.8,14.7,32.0,161.49,0.0
2018,9,9,6,15,400.5,28.5,2.8,15.2,76.0,287.29,221.35
2018,9,9,6,30,555.0,37.0,2.8,15.7,120.0,405.64,329.75
2018,9,9,6,45,631.0,43.0,2.8,16.2,173.5,492.61,404.77
2018,9,9,7,0,707.0,49.0,2.8,16.7,227.0,584.97,478.89
2018,9,9,7,15,753.5,53.0,2.7,17.35,282.5,657.55,532.6
2018,9,9,7,30,800.0,57.0,2.6,18.0,338.0,731.66,584.62
2018,9,9,7,45,831.0,60.0,2.45,18.7,392.5,784.16,618.07
2018,9,9,8,0,862.0,63.0,2.3,19.4,447.0,843.78,655.13
2018,9,9,8,15,884.0,65.0,2.2,20.15,499.0,892.91,683.64
2018,9,9,8,30,906.0,67.0,2.1,20.9,551.0,940.0,709.86
2018,9,9,8,45,922.0,69.0,2.0,21.65,599.0,978.91,729.85
2018,9,9,9,0,938.0,71.0,1.9,22.4,647.0,1014.76,747.36
2018,9,9,9,15,949.5,73.0,1.9,23.15,689.5,1042.77,760.83
2018,9,9,9,30,961.0,75.0,1.9,23.9,732.0,1067.02,771.9
2018,9,9,9,45,969.0,76.5,1.9,24.65,768.0,1083.15,777.9
2018,9,9,10,0,977.0,78.0,1.9,25.4,804.0,1095.12,781.47
2018,9,9,10,15,984.0,78.0,2.0,25.85,833.0,1100.04,783.22
2018,9,9,10,30,991.0,78.0,2.1,26.3,862.0,1100.63,782.5
2018,9,9,10,45,995.5,78.5,2.25,26.8,883.5,1094.89,778.5
2018,9,9,11,0,1000.0,79.0,2.4,27.3,905.0,1084.77,771.87
2018,9,9,11,15,1002.5,79.0,2.5,27.6,918.0,1067.78,761.04
2018,9,9,11,30,1005.0,79.0,2.6,27.9,931.0,1046.53,747.64
2018,9,9,11,45,1006.0,79.0,2.7,28.2,936.0,1019.73,730.75
2018,9,9,12,0,1007.0,79.0,2.8,28.5,941.0,988.93,711.28
2018,9,9,12,15,1003.5,81.0,2.95,28.6,937.0,952.43,688.98
2018,9,9,12,30,1000.0,83.0,3.1,28.7,933.0,912.44,664.13
2018,9,9,12,45,994.0,84.5,3.2,28.8,920.0,866.73,634.84
2018,9,9,13,0,988.0,86.0,3.3,28.9,907.0,818.18,603.3
2018,9,9,13,15,983.5,85.5,3.4,28.85,886.5,766.21,568.54
2018,9,9,13,30,979.0,85.0,3.5,28.8,866.0,711.81,529.48
2018,9,9,13,45,973.5,83.5,3.6,28.75,838.5,653.74,486.54
2018,9,9,14,0,968.0,82.0,3.7,28.7,811.0,593.85,440.78
2018,9,9,14,15,959.0,80.5,3.75,28.5,775.5,530.75,391.15
2018,9,9,14,30,950.0,79.0,3.8,28.3,740.0,466.77,339.06
2018,9,9,14,45,938.5,77.5,3.9,28.1,698.5,401.29,284.23
2018,9,9,15,0,927.0,76.0,4.0,27.9,657.0,335.79,228.09
2018,9,9,15,15,911.5,74.0,4.0,27.9,610.5,269.22,171.04
2018,9,9,15,30,896.0,72.0,4.0,27.9,564.0,203.69,117.48
2018,9,9,15,45,874.5,69.0,4.0,27.2,512.5,138.14,72.09
2018,9,9,16,0,853.0,66.0,4.0,26.5,461.0,74.94,45.64
2018,9,9,16,15,822.5,63.0,3.95,25.9,406.5,53.05,39.59
2018,9,9,16,30,792.0,60.0,3.9,25.3,352.0,51.04,38.13
2018,9,9,16,45,747.5,56.0,3.85,24.75,297.0,48.09,35.79
2018,9,9,17,0,703.0,52.0,3.8,24.2,242.0,45.16,33.36
2018,9,9,17,15,632.0,46.5,3.6,23.2,188.5,40.79,29.59
2018,9,9,17,30,561.0,41.0,3.4,22.2,135.0,36.48,25.65
2018,9,9,17,45,426.0,32.5,3.25,21.25,89.0,26.77,16.74
2018,9,9,18,0,291.0,24.0,3.1,20.3,43.0,20.16,5.62
2018,9,9,18,15,145.5,12.0,3.05,19.75,21.5,10.24,0.0
2018,9,9,18,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,2.0,14.1,15.0,8.11,0.0
2018,9,10,6,0,257.0,19.0,2.1,14.5,30.0,165.74,0.0
2018,9,10,6,15,410.0,26.5,2.2,15.1,73.5,283.75,216.9
2018,9,10,6,30,563.0,34.0,2.3,15.7,117.0,408.46,330.92
2018,9,10,6,45,637.0,39.5,2.35,16.3,169.5,493.47,404.12
2018,9,10,7,0,711.0,45.0,2.4,16.9,222.0,583.89,476.16
2018,9,10,7,15,756.0,49.0,2.35,17.7,277.0,655.33,528.6
2018,9,10,7,30,801.0,53.0,2.3,18.5,332.0,720.47,573.62
2018,9,10,7,45,831.0,55.5,2.25,19.25,386.0,779.17,612.0
2018,9,10,8,0,861.0,58.0,2.2,20.0,440.0,837.31,648.44
2018,9,10,8,15,882.0,60.5,2.2,20.85,491.5,886.21,677.42
2018,9,10,8,30,903.0,63.0,2.2,21.7,543.0,933.01,704.24
2018,9,10,8,45,918.5,65.0,2.2,22.6,590.5,971.38,724.71
2018,9,10,9,0,934.0,67.0,2.2,23.5,638.0,1006.68,742.85
2018,9,10,9,15,941.5,70.5,2.25,24.1,679.0,1032.54,756.13
2018,9,10,9,30,949.0,74.0,2.3,24.7,720.0,1054.48,766.99
2018,9,10,9,45,952.5,78.5,2.35,25.35,755.5,1069.51,773.37
2018,9,10,10,0,956.0,83.0,2.4,26.0,791.0,1080.26,777.23
2018,9,10,10,15,963.5,84.0,2.5,26.4,820.5,1086.67,779.87
2018,9,10,10,30,971.0,85.0,2.6,26.8,850.0,1088.81,780.01
2018,9,10,10,45,976.5,84.5,2.7,27.2,871.0,1082.9,775.25
2018,9,10,11,0,982.0,84.0,2.8,27.6,892.0,1072.69,767.99
2018,9,10,11,15,985.0,84.5,2.9,27.9,905.5,1056.85,757.59
2018,9,10,11,30,988.0,85.0,3.0,28.2,919.0,1036.79,744.62
2018,9,10,11,45,989.5,85.0,3.15,28.45,924.0,1010.67,728.37
2018,9,10,12,0,991.0,85.0,3.3,28.7,929.0,980.59,709.5
2018,9,10,12,15,988.5,85.0,3.35,28.85,924.5,943.22,685.35
2018,9,10,12,30,986.0,85.0,3.4,29.0,920.0,902.45,658.86
2018,9,10,12,45,981.0,86.5,3.5,29.15,907.5,857.95,629.99
2018,9,10,13,0,976.0,88.0,3.6,29.3,895.0,810.58,598.86
2018,9,10,13,15,972.0,87.0,3.7,29.3,875.0,758.93,563.86
2018,9,10,13,30,968.0,86.0,3.8,29.3,855.0,704.85,524.72
2018,9,10,13,45,962.0,84.5,3.85,29.3,827.0,646.95,481.51
2018,9,10,14,0,956.0,83.0,3.9,29.3,799.0,587.34,435.64
2018,9,10,14,15,946.5,81.5,3.95,29.1,763.5,524.6,386.25
2018,9,10,14,30,937.0,80.0,4.0,28.9,728.0,461.06,334.5
2018,9,10,14,45,925.0,78.0,4.0,28.75,686.5,395.71,279.67
2018,9,10,15,0,913.0,76.0,4.0,28.6,645.0,330.44,223.75
2018,9,10,15,15,897.5,74.0,4.0,28.6,598.5,264.73,167.58
2018,9,10,15,30,882.0,72.0,4.0,28.6,552.0,200.06,114.96
2018,9,10,15,45,859.0,69.5,4.05,27.9,501.0,135.63,70.79
2018,9,10,16,0,836.0,67.0,4.1,27.2,450.0,73.73,45.71
2018,9,10,16,15,803.5,64.0,4.05,26.6,396.0,53.63,39.98
2018,9,10,16,30,771.0,61.0,4.0,26.0,342.0,51.66,38.55
2018,9,10,16,45,724.0,56.5,3.9,25.35,287.0,48.35,35.92
2018,9,10,17,0,677.0,52.0,3.8,24.7,232.0,45.03,33.17
2018,9,10,17,15,603.5,46.5,3.65,23.7,179.5,40.7,29.42
2018,9,10,17,30,530.0,41.0,3.5,22.7,127.0,33.45,22.95
2018,9,10,17,45,396.0,32.0,3.3,21.7,83.0,26.35,16.22
2018,9,10,18,0,262.0,23.0,3.1,20.7,39.0,19.33,2.78
2018,9,10,18,15,131.0,11.5,3.1,20.15,19.5,9.82,0.0
2018,9,10,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,5,45,107.5,9.5,2.8,14.25,14.0,0.0,0.0
2018,9,11,6,0,215.0,19.0,2.9,14.5,28.0,122.49,0.0
2018,9,11,6,15,368.0,28.0,2.95,15.05,70.0,270.7,205.58
2018,9,11,6,30,521.0,37.0,3.0,15.6,112.0,386.73,314.52
2018,9,11,6,45,601.5,43.0,3.1,16.15,164.5,475.34,391.56
2018,9,11,7,0,682.0,49.0,3.2,16.7,217.0,569.66,468.18
2018,9,11,7,15,730.0,53.0,3.15,17.35,271.5,642.3,522.95
2018,9,11,7,30,778.0,57.0,3.1,18.0,326.0,716.64,576.25
2018,9,11,7,45,810.0,59.5,3.05,18.65,379.5,776.75,616.76
2018,9,11,8,0,842.0,62.0,3.0,19.3,433.0,827.33,648.97
2018,9,11,8,15,864.5,64.5,2.95,20.0,484.5,876.84,679.33
2018,9,11,8,30,887.0,67.0,2.9,20.7,536.0,924.39,707.48
2018,9,11,8,45,903.5,68.5,2.9,21.4,583.0,962.53,728.98
2018,9,11,9,0,920.0,70.0,2.9,22.1,630.0,997.71,748.22
2018,9,11,9,15,931.5,71.5,2.95,22.7,671.5,1024.66,762.54
2018,9,11,9,30,943.0,73.0,3.0,23.3,713.0,1047.93,774.49
2018,9,11,9,45,951.5,74.5,3.1,23.9,748.5,1064.28,782.45
2018,9,11,10,0,960.0,76.0,3.2,24.5,784.0,1076.55,787.91
2018,9,11,10,15,966.0,77.0,3.25,24.9,812.5,1081.47,788.96
2018,9,11,10,30,972.0,78.0,3.3,25.3,841.0,1082.11,787.49
2018,9,11,10,45,975.5,79.5,3.4,25.7,862.0,1076.48,782.6
2018,9,11,11,0,979.0,81.0,3.5,26.1,883.0,1066.53,775.12
2018,9,11,11,15,981.0,81.0,3.6,26.3,895.5,1049.17,763.6
2018,9,11,11,30,983.0,81.0,3.7,26.5,908.0,1027.67,749.51
2018,9,11,11,45,983.5,82.0,3.8,26.7,913.0,1001.79,732.6
2018,9,11,12,0,984.0,83.0,3.9,26.9,918.0,971.98,713.12
2018,9,11,12,15,984.0,82.0,4.0,27.05,914.0,935.92,689.56
2018,9,11,12,30,984.0,81.0,4.1,27.2,910.0,896.32,663.5
2018,9,11,12,45,982.0,80.0,4.2,27.3,898.0,851.78,634.0
2018,9,11,13,0,980.0,79.0,4.3,27.4,886.0,804.2,602.13
2018,9,11,13,15,976.5,78.0,4.4,27.3,866.0,752.75,566.97
2018,9,11,13,30,973.0,77.0,4.5,27.2,846.0,698.81,527.32
2018,9,11,13,45,967.0,76.0,4.55,27.15,818.5,641.17,483.63
2018,9,11,14,0,961.0,75.0,4.6,27.1,791.0,581.78,437.2
2018,9,11,14,15,952.0,74.0,4.65,26.9,756.0,519.48,387.27
2018,9,11,14,30,943.0,73.0,4.7,26.7,721.0,456.32,334.9
2018,9,11,14,45,931.5,71.0,4.7,26.45,679.5,390.84,279.16
2018,9,11,15,0,920.0,69.0,4.7,26.2,638.0,325.38,222.27
2018,9,11,15,15,904.5,67.5,4.7,26.2,592.0,259.73,165.31
2018,9,11,15,30,889.0,66.0,4.7,26.2,546.0,195.12,112.1
2018,9,11,15,45,868.0,63.5,4.65,25.4,495.5,130.55,67.52
2018,9,11,16,0,847.0,61.0,4.6,24.6,445.0,68.27,42.71
2018,9,11,16,15,818.5,57.5,4.55,24.0,391.5,55.39,41.96
2018,9,11,16,30,790.0,54.0,4.5,23.4,338.0,46.49,34.56
2018,9,11,16,45,746.5,50.5,4.4,22.8,284.0,43.79,32.38
2018,9,11,17,0,703.0,47.0,4.3,22.2,230.0,41.11,30.13
2018,9,11,17,15,633.0,41.5,4.15,21.35,177.5,36.59,26.15
2018,9,11,17,30,563.0,36.0,4.0,20.5,125.0,32.11,21.98
2018,9,11,17,45,428.5,28.5,3.8,19.7,81.0,25.63,15.62
2018,9,11,18,0,294.0,21.0,3.6,18.9,37.0,17.68,0.0
2018,9,11,18,15,147.0,10.5,3.55,18.35,18.5,8.96,0.0
2018,9,11,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.0,2.45,13.3,13.0,0.0,0.0
2018,9,12,6,0,212.0,18.0,2.5,13.5,26.0,120.49,0.0
2018,9,12,6,15,363.5,27.0,2.55,14.0,67.5,268.03,202.09
2018,9,12,6,30,515.0,36.0,2.6,14.5,109.0,383.02,311.98
2018,9,12,6,45,594.0,41.5,2.65,14.95,160.0,469.71,387.79
2018,9,12,7,0,673.0,47.0,2.7,15.4,211.0,561.93,462.88
2018,9,12,7,15,721.0,51.0,2.7,16.05,265.0,634.06,517.51
2018,9,12,7,30,769.0,55.0,2.7,16.7,319.0,707.95,570.79
2018,9,12,7,45,801.5,58.0,2.7,17.3,372.5,768.75,612.24
2018,9,12,8,0,834.0,61.0,2.7,17.9,426.0,820.1,645.49
2018,9,12,8,15,855.5,63.0,2.7,18.55,476.0,867.73,675.07
2018,9,12,8,30,877.0,65.0,2.7,19.2,526.0,913.4,702.57
2018,9,12,8,45,892.5,67.0,2.7,19.8,572.5,950.95,724.11
2018,9,12,9,0,908.0,69.0,2.7,20.4,619.0,985.53,743.38
2018,9,12,9,15,917.5,71.5,2.75,20.75,659.5,1011.48,757.93
2018,9,12,9,30,927.0,74.0,2.8,21.1,700.0,1033.72,770.1
2018,9,12,9,45,933.5,77.0,2.85,21.5,735.0,1049.63,778.06
2018,9,12,10,0,940.0,80.0,2.9,21.9,770.0,1061.45,783.51
2018,9,12,10,15,947.5,80.5,3.0,22.1,798.5,1067.15,786.24
2018,9,12,10,30,955.0,81.0,3.1,22.3,827.0,1068.66,786.45
2018,9,12,10,45,960.0,81.0,3.2,22.5,848.0,1062.82,782.06
2018,9,12,11,0,965.0,81.0,3.3,22.7,869.0,1052.76,775.1
2018,9,12,11,15,968.0,81.5,3.35,22.8,882.0,1037.07,764.48
2018,9,12,11,30,971.0,82.0,3.4,22.9,895.0,1017.24,751.27
2018,9,12,11,45,972.5,82.0,3.5,23.0,900.0,991.41,734.55
2018,9,12,12,0,974.0,82.0,3.6,23.1,905.0,961.68,715.23
2018,9,12,12,15,972.0,82.5,3.7,23.15,901.0,925.69,691.73
2018,9,12,12,30,970.0,83.0,3.8,23.2,897.0,886.29,665.76
2018,9,12,12,45,965.0,84.5,3.9,23.2,884.5,842.3,636.52
2018,9,12,13,0,960.0,86.0,4.0,23.2,872.0,795.5,605.0
2018,9,12,13,15,956.5,84.5,4.1,23.1,852.0,744.32,569.23
2018,9,12,13,30,953.0,83.0,4.2,23.0,832.0,690.74,529.3
2018,9,12,13,45,948.0,81.5,4.3,22.9,805.0,634.1,485.84
2018,9,12,14,0,943.0,80.0,4.4,22.8,778.0,575.67,439.63
2018,9,12,14,15,934.5,78.5,4.5,22.55,743.5,514.06,389.66
2018,9,12,14,30,926.0,77.0,4.6,22.3,709.0,451.57,337.15
2018,9,12,14,45,914.5,75.0,4.65,22.05,668.0,387.01,281.3
2018,9,12,15,0,903.0,73.0,4.7,21.8,627.0,322.49,224.3
2018,9,12,15,15,887.0,71.0,4.7,21.8,581.0,257.29,166.88
2018,9,12,15,30,871.0,69.0,4.7,21.8,535.0,193.23,113.39
2018,9,12,15,45,849.5,66.5,4.75,21.05,485.0,129.69,69.08
2018,9,12,16,0,828.0,64.0,4.8,20.3,435.0,68.5,44.87
2018,9,12,16,15,797.0,60.5,4.75,19.8,382.0,51.05,38.96
2018,9,12,16,30,766.0,57.0,4.7,19.3,329.0,48.62,37.05
2018,9,12,16,45,719.5,53.0,4.65,18.85,275.0,45.61,34.55
2018,9,12,17,0,673.0,49.0,4.6,18.4,221.0,42.63,31.96
2018,9,12,17,15,596.5,44.0,4.35,17.85,169.5,38.64,28.33
2018,9,12,17,30,520.0,39.0,4.1,17.3,118.0,31.92,22.09
2018,9,12,17,45,376.0,29.5,3.9,16.75,75.0,24.34,14.57
2018,9,12,18,0,232.0,20.0,3.7,16.2,32.0,16.8,0.0
2018,9,12,18,15,116.0,10.0,3.55,15.8,16.0,8.54,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,5,45,90.5,8.5,1.85,13.15,12.0,0.0,0.0
2018,9,13,6,0,181.0,17.0,2.0,13.4,24.0,104.55,0.0
2018,9,13,6,15,327.5,27.0,2.05,13.85,63.5,248.96,185.22
2018,9,13,6,30,474.0,37.0,2.1,14.3,103.0,367.12,298.21
2018,9,13,6,45,556.0,43.5,2.2,14.8,153.5,453.41,373.53
2018,9,13,7,0,638.0,50.0,2.3,15.3,204.0,541.84,446.07
2018,9,13,7,15,688.5,54.0,2.25,15.85,257.0,614.53,501.16
2018,9,13,7,30,739.0,58.0,2.2,16.4,310.0,689.16,554.87
2018,9,13,7,45,773.0,61.5,2.2,17.0,363.0,750.75,596.82
2018,9,13,8,0,807.0,65.0,2.2,17.6,416.0,812.01,637.04
2018,9,13,8,15,830.5,67.0,2.2,18.15,466.0,851.43,660.79
2018,9,13,8,30,854.0,69.0,2.2,18.7,516.0,898.11,689.23
2018,9,13,8,45,872.0,71.0,2.2,19.25,562.5,937.35,711.92
2018,9,13,9,0,890.0,73.0,2.2,19.8,609.0,973.8,732.46
2018,9,13,9,15,901.0,75.5,2.2,20.3,650.0,1000.79,746.66
2018,9,13,9,30,912.0,78.0,2.2,20.8,691.0,1024.17,758.52
2018,9,13,9,45,920.0,79.5,2.15,21.25,725.5,1039.5,764.73
2018,9,13,10,0,928.0,81.0,2.1,21.7,760.0,1050.86,768.53
2018,9,13,10,15,934.5,82.5,2.15,22.05,788.5,1056.61,770.48
2018,9,13,10,30,941.0,84.0,2.2,22.4,817.0,1058.19,769.98
2018,9,13,10,45,946.0,84.5,2.2,22.75,837.5,1052.9,764.7
2018,9,13,11,0,951.0,85.0,2.2,23.1,858.0,1043.42,756.99
2018,9,13,11,15,953.5,85.5,2.3,23.3,870.5,1027.31,746.85
2018,9,13,11,30,956.0,86.0,2.4,23.5,883.0,1007.14,734.18
2018,9,13,11,45,957.5,85.5,2.45,23.75,887.5,981.0,717.02
2018,9,13,12,0,959.0,85.0,2.5,24.0,892.0,951.05,697.42
2018,9,13,12,15,957.5,85.5,2.65,24.05,888.5,915.84,675.68
2018,9,13,12,30,956.0,86.0,2.8,24.1,885.0,877.24,651.39
2018,9,13,12,45,953.0,85.5,2.95,24.15,872.5,833.27,623.09
2018,9,13,13,0,950.0,85.0,3.1,24.2,860.0,786.45,592.37
2018,9,13,13,15,946.0,84.5,3.2,24.1,840.5,736.27,557.89
2018,9,13,13,30,942.0,84.0,3.3,24.0,821.0,683.74,519.33
2018,9,13,13,45,935.5,83.0,3.45,23.9,793.5,627.16,476.72
2018,9,13,14,0,929.0,82.0,3.6,23.8,766.0,568.99,431.34
2018,9,13,14,15,920.0,80.5,3.65,23.55,731.5,507.85,382.09
2018,9,13,14,30,911.0,79.0,3.7,23.3,697.0,445.93,330.46
2018,9,13,14,45,899.0,77.5,3.8,23.1,656.5,382.44,276.02
2018,9,13,15,0,887.0,76.0,3.9,22.9,616.0,319.07,220.51
2018,9,13,15,15,870.5,73.5,3.9,22.9,570.0,254.29,164.03
2018,9,13,15,30,854.0,71.0,3.9,22.9,524.0,190.75,111.54
2018,9,13,15,45,831.5,68.0,3.95,22.15,474.0,127.79,68.19
2018,9,13,16,0,809.0,65.0,4.0,21.4,424.0,60.58,46.74
2018,9,13,16,15,778.0,62.0,4.0,20.9,372.0,52.03,39.64
2018,9,13,16,30,747.0,59.0,4.0,20.4,320.0,50.06,38.14
2018,9,13,16,45,700.0,54.5,4.0,19.85,266.5,46.73,35.39
2018,9,13,17,0,653.0,50.0,4.0,19.3,213.0,43.41,32.52
2018,9,13,17,15,577.0,43.5,3.95,18.65,162.0,38.18,27.8
2018,9,13,17,30,501.0,37.0,3.9,18.0,111.0,30.25,20.52
2018,9,13,17,45,355.0,28.5,3.8,17.35,70.0,23.52,13.59
2018,9,13,18,0,209.0,20.0,3.7,16.7,29.0,16.92,0.0
2018,9,13,18,15,104.5,10.0,3.65,16.3,14.5,8.54,0.0
2018,9,13,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,5,45,105.0,8.5,1.35,12.25,12.0,0.0,0.0
2018,9,14,6,0,210.0,17.0,1.4,12.5,24.0,119.31,0.0
2018,9,14,6,15,366.5,25.5,1.45,13.0,64.5,268.81,197.26
2018,9,14,6,30,523.0,34.0,1.5,13.5,105.0,387.67,313.96
2018,9,14,6,45,602.0,39.0,1.55,14.05,156.0,474.05,388.93
2018,9,14,7,0,681.0,44.0,1.6,14.6,207.0,565.96,462.53
2018,9,14,7,15,728.0,48.0,1.55,15.3,260.5,637.57,515.36
2018,9,14,7,30,775.0,52.0,1.5,16.0,314.0,710.91,566.51
2018,9,14,7,45,805.5,55.0,1.4,16.75,367.0,761.67,598.26
2018,9,14,8,0,836.0,58.0,1.3,17.5,420.0,819.85,633.78
2018,9,14,8,15,858.5,60.5,1.1,18.3,470.5,869.08,659.88
2018,9,14,8,30,881.0,63.0,0.9,19.1,521.0,916.36,683.12
2018,9,14,8,45,897.0,64.0,0.7,19.9,567.0,953.07,698.05
2018,9,14,9,0,913.0,65.0,0.5,20.7,613.0,986.84,710.21
2018,9,14,9,15,921.0,68.5,0.7,21.35,653.5,1012.58,726.6
2018,9,14,9,30,929.0,72.0,0.9,22.0,694.0,1034.49,740.67
2018,9,14,9,45,933.5,76.0,1.1,22.7,728.5,1049.48,750.22
2018,9,14,10,0,938.0,80.0,1.3,23.4,763.0,1060.28,757.13
2018,9,14,10,15,945.0,80.5,1.45,23.75,791.0,1065.28,760.54
2018,9,14,10,30,952.0,81.0,1.6,24.1,819.0,1066.1,761.44
2018,9,14,10,45,957.0,81.5,1.75,24.45,840.0,1060.65,758.49
2018,9,14,11,0,962.0,82.0,1.9,24.8,861.0,1050.98,752.94
2018,9,14,11,15,964.5,82.5,2.0,24.95,873.5,1034.63,743.14
2018,9,14,11,30,967.0,83.0,2.1,25.1,886.0,1014.17,730.81
2018,9,14,11,45,968.0,82.5,2.25,25.3,890.0,987.22,714.72
2018,9,14,12,0,969.0,82.0,2.4,25.5,894.0,956.45,696.01
2018,9,14,12,15,966.5,82.5,2.5,25.55,889.5,920.0,673.32
2018,9,14,12,30,964.0,83.0,2.6,25.6,885.0,880.21,648.19
2018,9,14,12,45,960.0,83.5,2.7,25.6,872.5,836.08,619.97
2018,9,14,13,0,956.0,84.0,2.8,25.6,860.0,789.11,589.43
2018,9,14,13,15,951.5,83.0,2.85,25.55,839.5,737.76,554.23
2018,9,14,13,30,947.0,82.0,2.9,25.5,819.0,684.1,515.07
2018,9,14,13,45,854.5,118.0,2.95,25.4,765.5,609.86,459.31
2018,9,14,14,0,762.0,154.0,3.0,25.3,712.0,542.57,407.62
2018,9,14,14,15,831.5,119.0,3.05,25.1,701.5,497.81,371.53
2018,9,14,14,30,901.0,84.0,3.1,24.9,691.0,444.9,326.81
2018,9,14,14,45,896.5,79.0,3.15,24.7,652.0,381.55,272.91
2018,9,14,15,0,892.0,74.0,3.2,24.5,613.0,317.51,217.22
2018,9,14,15,15,875.0,72.0,3.2,24.5,567.0,252.7,161.25
2018,9,14,15,30,858.0,70.0,3.2,24.5,521.0,189.18,109.34
2018,9,14,15,45,832.0,67.5,3.3,23.8,470.0,126.04,66.62
2018,9,14,16,0,806.0,65.0,3.4,23.1,419.0,59.15,45.19
2018,9,14,16,15,776.5,61.5,3.4,22.5,367.0,51.7,39.1
2018,9,14,16,30,747.0,58.0,3.4,21.9,315.0,49.34,37.29
2018,9,14,16,45,698.0,54.0,3.4,21.35,262.0,46.38,34.86
2018,9,14,17,0,649.0,50.0,3.4,20.8,209.0,43.47,32.35
2018,9,14,17,15,570.0,43.5,3.35,20.05,158.0,38.24,27.65
2018,9,14,17,30,491.0,37.0,3.3,19.3,107.0,30.31,20.38
2018,9,14,17,45,344.0,27.5,3.2,18.6,66.5,22.73,12.54
2018,9,14,18,0,197.0,18.0,3.1,17.9,26.0,15.36,0.0
2018,9,14,18,15,98.5,9.0,3.05,17.4,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,87.0,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,174.0,15.0,2.8,12.9,21.0,99.91,0.0
2018,9,15,6,15,337.0,24.5,2.9,13.3,61.0,250.8,181.48
2018,9,15,6,30,500.0,34.0,3.0,13.7,101.0,374.37,305.39
2018,9,15,6,45,582.5,40.0,3.1,14.15,152.0,463.28,384.24
2018,9,15,7,0,665.0,46.0,3.2,14.6,203.0,558.23,462.55
2018,9,15,7,15,716.0,50.5,3.2,15.1,257.5,632.96,520.41
2018,9,15,7,30,767.0,55.0,3.2,15.6,312.0,709.74,577.04
2018,9,15,7,45,801.5,57.5,3.15,16.15,366.0,771.39,619.63
2018,9,15,8,0,836.0,60.0,3.1,16.7,420.0,823.62,653.85
2018,9,15,8,15,859.5,62.5,3.05,17.25,471.0,873.65,685.47
2018,9,15,8,30,883.0,65.0,3.0,17.8,522.0,921.79,714.92
2018,9,15,8,45,901.5,66.5,2.95,18.3,569.5,961.5,738.01
2018,9,15,9,0,920.0,68.0,2.9,18.8,617.0,998.33,758.8
2018,9,15,9,15,929.0,71.5,2.9,19.25,658.5,1025.02,773.13
2018,9,15,9,30,938.0,75.0,2.9,19.7,700.0,1047.88,784.95
2018,9,15,9,45,943.5,79.0,2.9,20.15,735.5,1063.78,792.25
2018,9,15,10,0,949.0,83.0,2.9,20.6,771.0,1075.47,796.95
2018,9,15,10,15,957.0,83.0,2.9,20.9,799.5,1080.73,798.09
2018,9,15,10,30,965.0,83.0,2.9,21.2,828.0,1081.77,796.73
2018,9,15,10,45,970.5,83.5,2.95,21.55,849.5,1076.56,791.88
2018,9,15,11,0,976.0,84.0,3.0,21.9,871.0,1067.04,784.45
2018,9,15,11,15,979.5,84.5,3.1,22.1,884.5,1051.26,774.04
2018,9,15,11,30,983.0,85.0,3.2,22.3,898.0,1031.27,760.98
2018,9,15,11,45,984.5,84.5,3.25,22.55,902.5,1004.22,742.78
2018,9,15,12,0,986.0,84.0,3.3,22.8,907.0,973.26,722.05
2018,9,15,12,15,985.0,84.5,3.4,22.85,903.0,937.37,698.89
2018,9,15,12,30,984.0,85.0,3.5,22.9,899.0,897.97,673.17
2018,9,15,12,45,982.0,84.0,3.65,23.0,886.5,852.95,643.49
2018,9,15,13,0,980.0,83.0,3.8,23.1,874.0,804.92,611.32
2018,9,15,13,15,975.5,82.5,3.85,23.1,853.5,752.81,574.64
2018,9,15,13,30,971.0,82.0,3.9,23.1,833.0,698.33,533.8
2018,9,15,13,45,964.5,81.0,4.0,23.05,805.0,640.08,489.22
2018,9,15,14,0,958.0,80.0,4.1,23.0,777.0,580.17,441.86
2018,9,15,14,15,949.0,78.5,4.15,22.85,741.5,517.24,390.63
2018,9,15,14,30,940.0,77.0,4.2,22.7,706.0,453.48,336.98
2018,9,15,14,45,928.0,75.0,4.25,22.5,664.5,387.71,280.23
2018,9,15,15,0,916.0,73.0,4.3,22.3,623.0,322.05,222.44
2018,9,15,15,15,899.5,71.0,4.3,22.3,576.0,255.78,164.44
2018,9,15,15,30,883.0,69.0,4.3,22.3,529.0,190.73,110.71
2018,9,15,15,45,860.0,66.0,4.45,21.65,477.5,125.83,66.48
2018,9,15,16,0,837.0,63.0,4.6,21.0,426.0,63.51,49.38
2018,9,15,16,15,803.5,60.0,4.65,20.5,372.0,50.93,38.78
2018,9,15,16,30,770.0,57.0,4.7,20.0,318.0,48.85,37.17
2018,9,15,16,45,721.0,52.5,4.7,19.45,263.5,45.42,34.3
2018,9,15,17,0,672.0,48.0,4.7,18.9,209.0,42.0,31.3
2018,9,15,17,15,590.5,42.0,4.65,18.25,157.5,37.11,26.83
2018,9,15,17,30,509.0,36.0,4.6,17.6,106.0,29.64,19.88
2018,9,15,17,45,355.5,27.0,4.5,16.9,65.5,22.44,11.97
2018,9,15,18,0,202.0,18.0,4.4,16.2,25.0,15.36,0.0
2018,9,15,18,15,101.0,9.0,4.3,15.8,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,5,45,93.5,7.5,2.2,11.4,10.5,0.0,0.0
2018,9,16,6,0,187.0,15.0,2.3,11.6,21.0,106.72,0.0
2018,9,16,6,15,357.0,24.5,2.4,12.2,62.0,261.45,185.69
2018,9,16,6,30,527.0,34.0,2.5,12.8,103.0,391.58,318.96
2018,9,16,6,45,609.5,39.5,2.6,13.4,155.0,481.56,398.59
2018,9,16,7,0,692.0,45.0,2.7,14.0,207.0,577.25,476.73
2018,9,16,7,15,741.0,49.0,2.7,14.75,261.5,651.0,532.86
2018,9,16,7,30,790.0,53.0,2.7,15.5,316.0,726.53,587.37
2018,9,16,7,45,822.5,56.0,2.75,16.25,370.0,779.48,623.09
2018,9,16,8,0,855.0,59.0,2.8,17.0,424.0,839.9,663.02
2018,9,16,8,15,877.0,61.5,2.75,17.65,475.5,889.14,693.25
2018,9,16,8,30,899.0,64.0,2.7,18.3,527.0,936.32,721.27
2018,9,16,8,45,915.0,66.0,2.6,19.0,574.0,974.61,741.93
2018,9,16,9,0,931.0,68.0,2.5,19.7,621.0,1009.84,760.1
2018,9,16,9,15,942.5,69.5,2.4,20.25,662.5,1036.56,772.74
2018,9,16,9,30,954.0,71.0,2.3,20.8,704.0,1059.56,782.85
2018,9,16,9,45,962.5,72.5,2.2,21.4,739.5,1075.56,788.22
2018,9,16,10,0,971.0,74.0,2.1,22.0,775.0,1087.43,791.02
2018,9,16,10,15,977.0,75.0,2.0,22.5,803.5,1091.87,789.52
2018,9,16,10,30,983.0,76.0,1.9,23.0,832.0,1091.98,785.5
2018,9,16,10,45,987.0,76.0,1.85,23.5,852.0,1084.54,777.71
2018,9,16,11,0,991.0,76.0,1.8,24.0,872.0,1072.77,767.52
2018,9,16,11,15,992.5,77.0,1.8,24.3,884.5,1055.39,755.39
2018,9,16,11,30,994.0,78.0,1.8,24.6,897.0,1033.8,740.82
2018,9,16,11,45,994.5,78.5,1.8,24.95,901.0,1006.63,722.75
2018,9,16,12,0,995.0,79.0,1.8,25.3,905.0,975.53,702.29
2018,9,16,12,15,993.0,79.5,1.95,25.4,900.5,938.48,680.47
2018,9,16,12,30,991.0,80.0,2.1,25.5,896.0,897.95,655.97
2018,9,16,12,45,987.0,80.0,2.2,25.65,883.0,852.08,626.92
2018,9,16,13,0,983.0,80.0,2.3,25.8,870.0,803.3,595.5
2018,9,16,13,15,977.5,79.5,2.4,25.75,848.5,750.34,560.18
2018,9,16,13,30,972.0,79.0,2.5,25.7,827.0,695.09,520.6
2018,9,16,13,45,965.0,78.0,2.55,25.6,798.5,636.48,477.09
2018,9,16,14,0,958.0,77.0,2.6,25.5,770.0,576.25,430.83
2018,9,16,14,15,948.5,76.0,2.7,25.35,734.5,513.53,381.19
2018,9,16,14,30,939.0,75.0,2.8,25.2,699.0,450.02,329.02
2018,9,16,14,45,926.5,73.5,2.9,25.0,657.5,384.56,273.69
2018,9,16,15,0,914.0,72.0,3.0,24.8,616.0,319.25,217.23
2018,9,16,15,15,897.0,70.0,3.0,24.8,569.0,252.99,160.19
2018,9,16,15,30,880.0,68.0,3.0,24.8,522.0,188.03,107.43
2018,9,16,15,45,856.0,65.0,3.2,24.05,470.5,123.26,64.23
2018,9,16,16,0,832.0,62.0,3.4,23.3,419.0,61.21,46.96
2018,9,16,16,15,798.0,58.5,3.45,22.7,365.0,49.78,37.45
2018,9,16,16,30,764.0,55.0,3.5,22.1,311.0,47.27,35.48
2018,9,16,16,45,713.5,51.0,3.55,21.5,257.0,44.19,32.93
2018,9,16,17,0,663.0,47.0,3.6,20.9,203.0,41.16,30.29
2018,9,16,17,15,579.5,41.0,3.5,20.05,152.0,36.25,25.84
2018,9,16,17,30,496.0,35.0,3.4,19.2,101.0,28.84,18.98
2018,9,16,17,45,332.5,25.5,3.35,18.35,61.0,21.17,10.31
2018,9,16,18,0,169.0,16.0,3.3,17.5,21.0,13.66,0.0
2018,9,16,18,15,84.5,8.0,3.3,17.05,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,5,45,90.5,7.5,1.7,12.35,10.0,0.0,0.0
2018,9,17,6,0,181.0,15.0,1.8,12.6,20.0,103.98,0.0
2018,9,17,6,15,348.5,24.0,1.9,13.15,59.5,255.63,175.78
2018,9,17,6,30,516.0,33.0,2.0,13.7,99.0,384.71,311.13
2018,9,17,6,45,598.5,38.5,2.1,14.25,150.0,474.02,389.87
2018,9,17,7,0,681.0,44.0,2.2,14.8,201.0,569.15,467.1
2018,9,17,7,15,730.5,48.0,2.2,15.45,255.5,642.74,522.85
2018,9,17,7,30,780.0,52.0,2.2,16.1,310.0,718.19,577.04
2018,9,17,7,45,812.0,55.5,2.15,16.75,363.5,770.95,611.84
2018,9,17,8,0,844.0,59.0,2.1,17.4,417.0,831.2,650.64
2018,9,17,8,15,866.5,61.0,2.05,18.1,467.5,879.79,679.69
2018,9,17,8,30,889.0,63.0,2.0,18.8,518.0,926.42,706.59
2018,9,17,8,45,905.5,64.5,1.9,19.45,564.5,964.23,726.39
2018,9,17,9,0,922.0,66.0,1.8,20.1,611.0,999.05,743.76
2018,9,17,9,15,929.5,70.0,1.8,20.7,652.0,1024.79,756.44
2018,9,17,9,30,937.0,74.0,1.8,21.3,693.0,1046.62,766.65
2018,9,17,9,45,941.5,78.0,1.8,21.85,727.5,1061.34,772.55
2018,9,17,10,0,946.0,82.0,1.8,22.4,762.0,1071.84,775.96
2018,9,17,10,15,953.0,82.5,1.9,22.85,790.0,1076.49,777.67
2018,9,17,10,30,960.0,83.0,2.0,23.3,818.0,1076.91,776.91
2018,9,17,10,45,965.0,84.0,2.1,23.75,839.0,1071.61,772.7
2018,9,17,11,0,970.0,85.0,2.2,24.2,860.0,1062.02,765.94
2018,9,17,11,15,972.5,85.0,2.3,24.45,872.0,1044.61,754.93
2018,9,17,11,30,975.0,85.0,2.4,24.7,884.0,1023.07,741.39
2018,9,17,11,45,976.5,84.5,2.55,24.9,888.5,996.03,724.94
2018,9,17,12,0,978.0,84.0,2.7,25.1,893.0,965.1,705.84
2018,9,17,12,15,976.0,84.5,2.85,25.15,888.5,928.44,683.16
2018,9,17,12,30,974.0,85.0,3.0,25.2,884.0,888.37,657.91
2018,9,17,12,45,970.5,85.0,3.15,25.2,871.0,843.41,629.11
2018,9,17,13,0,967.0,85.0,3.3,25.2,858.0,795.56,597.87
2018,9,17,13,15,962.5,84.5,3.4,25.05,837.5,743.88,562.35
2018,9,17,13,30,958.0,84.0,3.5,24.9,817.0,689.86,522.81
2018,9,17,13,45,951.5,83.0,3.6,24.75,789.0,632.13,479.25
2018,9,17,14,0,945.0,82.0,3.7,24.6,761.0,572.77,432.91
2018,9,17,14,15,935.5,80.5,3.8,24.35,725.5,510.21,382.63
2018,9,17,14,30,926.0,79.0,3.9,24.1,690.0,446.91,329.93
2018,9,17,14,45,913.0,77.0,3.95,23.8,648.5,381.54,274.0
2018,9,17,15,0,900.0,75.0,4.0,23.5,607.0,316.42,217.15
2018,9,17,15,15,882.5,73.0,4.0,23.5,560.0,250.87,160.23
2018,9,17,15,30,865.0,71.0,4.0,23.5,513.0,186.67,107.81
2018,9,17,15,45,841.0,68.0,4.1,22.6,462.0,122.8,65.23
2018,9,17,16,0,817.0,65.0,4.2,21.7,411.0,55.16,42.09
2018,9,17,16,15,782.5,61.5,4.25,21.1,357.5,51.98,39.62
2018,9,17,16,30,748.0,58.0,4.3,20.5,304.0,49.57,37.73
2018,9,17,16,45,696.0,53.0,4.3,19.85,250.0,45.78,34.55
2018,9,17,17,0,644.0,48.0,4.3,19.2,196.0,41.98,31.21
2018,9,17,17,15,556.5,41.5,4.25,18.45,145.5,36.68,26.36
2018,9,17,17,30,469.0,35.0,4.2,17.7,95.0,28.84,19.03
2018,9,17,17,45,307.5,24.5,4.15,17.0,56.5,20.34,8.97
2018,9,17,18,0,146.0,14.0,4.1,16.3,18.0,11.95,0.0
2018,9,17,18,15,73.0,7.0,4.0,15.85,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,5,45,76.5,7.0,2.05,11.9,9.0,0.0,0.0
2018,9,18,6,0,153.0,14.0,2.1,12.1,18.0,89.26,0.0
2018,9,18,6,15,314.5,24.5,2.2,12.55,56.5,236.43,157.58
2018,9,18,6,30,476.0,35.0,2.3,13.0,95.0,370.68,300.51
2018,9,18,6,45,562.0,41.5,2.35,13.4,145.5,453.86,375.41
2018,9,18,7,0,648.0,48.0,2.4,13.8,196.0,551.46,455.84
2018,9,18,7,15,701.0,52.5,2.35,14.4,250.0,627.24,513.93
2018,9,18,7,30,754.0,57.0,2.3,15.0,304.0,705.09,570.46
2018,9,18,7,45,788.5,60.5,2.2,15.55,357.5,767.58,612.73
2018,9,18,8,0,823.0,64.0,2.1,16.1,411.0,829.68,652.89
2018,9,18,8,15,847.0,67.0,2.05,16.75,462.0,871.01,677.18
2018,9,18,8,30,871.0,70.0,2.0,17.4,513.0,919.63,705.94
2018,9,18,8,45,888.5,72.0,1.9,18.05,560.0,958.4,726.58
2018,9,18,9,0,906.0,74.0,1.8,18.7,607.0,994.28,744.82
2018,9,18,9,15,919.5,75.5,1.8,19.3,648.5,1022.31,759.09
2018,9,18,9,30,933.0,77.0,1.8,19.9,690.0,1046.75,771.05
2018,9,18,9,45,943.5,77.5,1.75,20.5,725.5,1063.1,777.09
2018,9,18,10,0,954.0,78.0,1.7,21.1,761.0,1075.43,780.71
2018,9,18,10,15,960.0,79.0,1.85,21.55,788.5,1079.61,782.93
2018,9,18,10,30,966.0,80.0,2.0,22.0,816.0,1079.53,782.6
2018,9,18,10,45,970.5,80.5,2.1,22.45,836.5,1073.05,777.64
2018,9,18,11,0,975.0,81.0,2.2,22.9,857.0,1062.29,770.13
2018,9,18,11,15,977.0,81.5,2.3,23.2,869.0,1044.82,758.91
2018,9,18,11,30,979.0,82.0,2.4,23.5,881.0,1023.22,745.11
2018,9,18,11,45,979.5,82.5,2.45,23.8,885.0,996.17,727.31
2018,9,18,12,0,980.0,83.0,2.5,24.1,889.0,965.25,707.03
2018,9,18,12,15,977.0,84.0,2.6,24.25,884.5,928.11,683.47
2018,9,18,12,30,974.0,85.0,2.7,24.4,880.0,887.61,657.46
2018,9,18,12,45,968.5,86.0,2.8,24.5,866.5,842.0,627.84
2018,9,18,13,0,963.0,87.0,2.9,24.6,853.0,793.65,595.96
2018,9,18,13,15,957.5,86.5,3.0,24.6,831.5,741.37,559.77
