Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,13,30,952.0,86.0,3.1,24.6,810.0,686.86,519.79
2018,9,18,13,45,943.5,85.0,3.2,24.55,781.0,628.19,475.57
2018,9,18,14,0,935.0,84.0,3.3,24.5,752.0,568.14,428.76
2018,9,18,14,15,924.5,83.0,3.35,24.35,716.5,506.05,378.76
2018,9,18,14,30,914.0,82.0,3.4,24.2,681.0,443.35,326.53
2018,9,18,14,45,900.0,80.0,3.5,24.0,639.0,378.28,271.07
2018,9,18,15,0,886.0,78.0,3.6,23.8,597.0,313.61,214.82
2018,9,18,15,15,867.5,76.0,3.6,23.8,550.5,248.65,158.69
2018,9,18,15,30,849.0,74.0,3.6,23.8,504.0,185.19,107.2
2018,9,18,15,45,823.0,71.0,3.7,23.05,453.0,116.21,60.78
2018,9,18,16,0,797.0,68.0,3.8,22.3,402.0,56.45,43.11
2018,9,18,16,15,758.5,64.5,3.85,21.65,348.5,54.13,41.4
2018,9,18,16,30,720.0,61.0,3.9,21.0,295.0,51.82,39.61
2018,9,18,16,45,662.5,56.0,3.95,20.35,241.0,48.12,36.52
2018,9,18,17,0,605.0,51.0,4.0,19.7,187.0,40.82,30.11
2018,9,18,17,15,511.5,44.0,4.0,18.9,137.5,35.63,25.35
2018,9,18,17,30,418.0,37.0,4.0,18.1,88.0,30.54,20.33
2018,9,18,17,45,265.5,25.5,4.0,17.25,52.0,21.31,8.45
2018,9,18,18,0,113.0,14.0,4.0,16.4,16.0,11.95,0.0
2018,9,18,18,15,56.5,7.0,3.9,15.95,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,45,48.0,7.0,2.15,11.85,8.0,0.0,0.0
2018,9,19,6,0,96.0,14.0,2.2,12.0,16.0,60.61,0.0
2018,9,19,6,15,241.5,27.5,2.3,12.4,52.5,196.42,125.0
2018,9,19,6,30,387.0,41.0,2.4,12.8,89.0,322.39,261.58
2018,9,19,6,45,484.0,49.5,2.5,13.25,139.0,418.75,347.07
2018,9,19,7,0,581.0,58.0,2.6,13.7,189.0,522.72,434.17
2018,9,19,7,15,641.0,64.0,2.6,14.25,243.5,602.49,496.42
2018,9,19,7,30,701.0,70.0,2.6,14.8,298.0,685.21,557.84
2018,9,19,7,45,741.5,74.0,2.65,15.35,352.0,745.95,600.47
2018,9,19,8,0,782.0,78.0,2.7,15.9,406.0,812.58,646.01
2018,9,19,8,15,810.5,81.0,2.6,16.6,457.5,866.52,679.51
2018,9,19,8,30,839.0,84.0,2.5,17.3,509.0,918.75,710.74
2018,9,19,8,45,860.5,86.5,2.4,18.0,557.0,961.49,734.52
2018,9,19,9,0,882.0,89.0,2.3,18.7,605.0,990.17,748.31
2018,9,19,9,15,896.5,91.0,2.3,19.4,647.0,1019.09,763.28
2018,9,19,9,30,911.0,93.0,2.3,20.1,689.0,1044.52,775.83
2018,9,19,9,45,922.5,94.0,2.3,20.8,724.5,1061.96,783.19
2018,9,19,10,0,934.0,95.0,2.3,21.5,760.0,1075.47,788.15
2018,9,19,10,15,941.5,96.0,2.4,22.2,788.5,1080.79,789.27
2018,9,19,10,30,949.0,97.0,2.5,22.9,817.0,1081.91,787.91
2018,9,19,10,45,954.0,98.0,2.55,23.6,838.0,1076.24,781.84
2018,9,19,11,0,959.0,99.0,2.6,24.3,859.0,1066.33,773.29
2018,9,19,11,15,962.0,99.5,2.7,24.85,871.5,1049.68,761.61
2018,9,19,11,30,965.0,100.0,2.8,25.4,884.0,1028.91,747.4
2018,9,19,11,45,965.5,100.5,2.9,25.9,888.0,1001.79,729.3
2018,9,19,12,0,966.0,101.0,3.0,26.4,892.0,970.86,708.74
2018,9,19,12,15,964.5,101.0,3.1,26.6,887.5,934.02,685.06
2018,9,19,12,30,963.0,101.0,3.2,26.8,883.0,893.8,658.98
2018,9,19,12,45,959.5,100.5,3.3,27.0,869.5,848.35,629.13
2018,9,19,13,0,956.0,100.0,3.4,27.2,856.0,800.07,597.03
2018,9,19,13,15,950.5,99.5,3.5,27.25,835.0,747.81,560.35
2018,9,19,13,30,945.0,99.0,3.6,27.3,814.0,693.35,520.42
2018,9,19,13,45,937.0,98.0,3.65,27.35,785.0,635.05,476.34
2018,9,19,14,0,929.0,97.0,3.7,27.4,756.0,575.32,429.8
2018,9,19,14,15,918.0,95.5,3.75,27.3,720.0,512.62,379.75
2018,9,19,14,30,907.0,94.0,3.8,27.2,684.0,449.38,327.61
2018,9,19,14,45,892.0,91.5,3.85,27.05,641.5,383.72,272.23
2018,9,19,15,0,877.0,89.0,3.9,26.9,599.0,318.59,216.29
2018,9,19,15,15,857.0,86.0,3.9,26.9,551.0,248.47,157.02
2018,9,19,15,30,837.0,83.0,3.9,26.9,503.0,183.84,105.42
2018,9,19,15,45,808.5,80.0,3.9,26.35,451.5,120.71,64.47
2018,9,19,16,0,780.0,77.0,3.9,25.8,400.0,63.23,48.22
2018,9,19,16,15,738.5,72.5,3.6,25.15,345.5,60.37,46.11
2018,9,19,16,30,697.0,68.0,3.3,24.5,291.0,52.75,39.83
2018,9,19,16,45,634.5,62.0,3.05,23.8,236.5,48.76,36.52
2018,9,19,17,0,572.0,56.0,2.8,23.1,182.0,44.78,33.04
2018,9,19,17,15,471.5,48.0,2.6,22.1,132.5,38.96,27.79
2018,9,19,17,30,371.0,40.0,2.4,21.1,83.0,33.24,22.18
2018,9,19,17,45,223.0,25.5,2.15,20.05,47.5,21.4,6.64
2018,9,19,18,0,75.0,11.0,1.9,19.0,12.0,9.39,0.0
2018,9,19,18,15,37.5,5.5,1.9,18.6,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,20,5,45,51.0,6.5,0.7,15.5,7.5,0.0,0.0
2018,9,20,6,0,102.0,13.0,0.7,15.7,15.0,62.94,0.0
2018,9,20,6,15,250.0,25.5,0.75,16.5,50.5,199.09,117.36
2018,9,20,6,30,398.0,38.0,0.8,17.3,86.0,327.23,257.74
2018,9,20,6,45,494.0,46.5,0.85,18.1,136.0,422.84,338.94
2018,9,20,7,0,590.0,55.0,0.9,18.9,186.0,526.38,420.78
2018,9,20,7,15,648.5,60.0,1.05,19.75,239.5,603.88,478.51
2018,9,20,7,30,707.0,65.0,1.2,20.6,293.0,679.1,531.9
2018,9,20,7,45,746.0,69.0,1.3,21.45,346.5,744.51,575.57
2018,9,20,8,0,785.0,73.0,1.4,22.3,400.0,809.8,617.58
2018,9,20,8,15,811.5,76.5,1.5,23.2,451.0,862.49,649.59
2018,9,20,8,30,838.0,80.0,1.6,24.1,502.0,913.41,679.73
2018,9,20,8,45,857.5,83.0,1.65,25.0,549.0,954.76,702.33
2018,9,20,9,0,877.0,86.0,1.7,25.9,596.0,982.08,715.63
2018,9,20,9,15,892.5,87.5,1.65,26.5,638.0,1011.26,729.62
2018,9,20,9,30,908.0,89.0,1.6,27.1,680.0,1037.01,741.23
2018,9,20,9,45,920.0,89.5,1.6,27.7,715.5,1054.31,748.33
2018,9,20,10,0,932.0,90.0,1.6,28.3,751.0,1067.71,753.2
2018,9,20,10,15,938.5,91.0,1.55,28.7,778.5,1072.0,752.46
2018,9,20,10,30,945.0,92.0,1.5,29.1,806.0,1072.12,749.44
2018,9,20,10,45,949.5,93.5,1.45,29.5,826.5,1066.55,743.21
2018,9,20,11,0,954.0,95.0,1.4,29.9,847.0,1056.75,734.67
2018,9,20,11,15,956.5,95.0,1.4,30.05,859.0,1039.15,723.21
2018,9,20,11,30,959.0,95.0,1.4,30.2,871.0,1017.49,709.5
2018,9,20,11,45,959.5,95.0,1.45,30.4,874.5,990.0,692.97
2018,9,20,12,0,960.0,95.0,1.5,30.6,878.0,958.75,674.12
2018,9,20,12,15,959.5,94.5,1.55,30.65,873.5,922.49,652.45
2018,9,20,12,30,959.0,94.0,1.6,30.7,869.0,882.81,628.45
2018,9,20,12,45,956.5,94.0,1.7,30.75,856.5,838.83,601.93
2018,9,20,13,0,954.0,94.0,1.8,30.8,844.0,791.93,573.05
2018,9,20,13,15,949.0,93.0,1.8,30.75,823.0,739.67,537.92
2018,9,20,13,30,944.0,92.0,1.8,30.7,802.0,685.19,499.57
2018,9,20,13,45,937.0,90.0,1.85,30.65,773.0,626.66,457.5
2018,9,20,14,0,930.0,88.0,1.9,30.6,744.0,566.65,412.79
2018,9,20,14,15,919.5,86.5,1.95,30.45,708.0,504.24,364.77
2018,9,20,14,30,909.0,85.0,2.0,30.3,672.0,441.25,314.46
2018,9,20,14,45,895.0,83.0,2.0,30.2,630.5,376.35,260.98
2018,9,20,15,0,881.0,81.0,2.0,30.1,589.0,311.87,206.77
2018,9,20,15,15,862.0,78.0,2.0,30.1,541.5,246.24,152.19
2018,9,20,15,30,843.0,75.0,2.0,30.1,494.0,176.97,98.15
2018,9,20,15,45,816.0,72.0,2.05,29.55,443.0,113.7,58.12
2018,9,20,16,0,789.0,69.0,2.1,29.0,392.0,57.29,42.59
2018,9,20,16,15,751.5,65.0,1.9,28.2,338.5,54.63,40.69
2018,9,20,16,30,714.0,61.0,1.7,27.4,285.0,51.96,38.66
2018,9,20,16,45,656.0,55.5,1.55,26.6,231.5,47.86,35.3
2018,9,20,17,0,598.0,50.0,1.4,25.8,178.0,40.18,28.72
2018,9,20,17,15,502.5,42.0,1.35,24.75,129.0,34.15,23.35
2018,9,20,17,30,407.0,34.0,1.3,23.7,80.0,28.14,17.57
2018,9,20,17,45,249.5,22.0,1.3,22.65,45.5,18.37,2.61
2018,9,20,18,0,92.0,10.0,1.3,21.6,11.0,8.54,0.0
2018,9,20,18,15,46.0,5.0,1.3,21.25,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,51.5,5.5,1.2,15.2,6.5,0.0,0.0
2018,9,21,6,0,103.0,11.0,1.2,15.3,13.0,61.9,0.0
2018,9,21,6,15,264.0,23.0,1.3,16.1,49.0,204.36,112.61
2018,9,21,6,30,425.0,35.0,1.4,16.9,85.0,341.68,270.15
2018,9,21,6,45,516.5,42.5,1.55,17.65,134.5,433.83,350.66
2018,9,21,7,0,608.0,50.0,1.7,18.4,184.0,533.68,431.39
2018,9,21,7,15,663.0,55.5,1.7,19.1,237.0,604.62,484.68
2018,9,21,7,30,718.0,61.0,1.7,19.8,290.0,683.94,541.21
2018,9,21,7,45,754.0,65.5,1.7,20.5,343.0,747.68,583.74
2018,9,21,8,0,790.0,70.0,1.7,21.2,396.0,811.15,624.4
2018,9,21,8,15,815.5,73.0,1.7,21.9,446.5,862.34,655.18
2018,9,21,8,30,841.0,76.0,1.7,22.6,497.0,911.69,683.93
2018,9,21,8,45,859.5,79.0,1.65,23.35,543.5,941.38,698.26
2018,9,21,9,0,878.0,82.0,1.6,24.1,590.0,978.54,717.34
2018,9,21,9,15,892.0,83.5,1.6,24.7,631.0,1006.21,731.04
2018,9,21,9,30,906.0,85.0,1.6,25.3,672.0,1030.42,742.57
2018,9,21,9,45,915.5,86.5,1.6,25.9,706.5,1046.33,748.93
2018,9,21,10,0,925.0,88.0,1.6,26.5,741.0,1058.31,753.03
2018,9,21,10,15,932.0,89.0,1.65,26.9,768.5,1063.06,754.22
2018,9,21,10,30,939.0,90.0,1.7,27.3,796.0,1063.66,753.1
2018,9,21,10,45,943.5,91.0,1.7,27.7,816.0,1057.53,747.29
2018,9,21,11,0,948.0,92.0,1.7,28.1,836.0,1047.21,739.16
2018,9,21,11,15,951.0,92.0,1.75,28.35,848.0,1030.16,728.23
2018,9,21,11,30,954.0,92.0,1.8,28.6,860.0,1009.06,714.94
2018,9,21,11,45,954.0,92.5,1.85,28.85,863.5,981.75,697.84
2018,9,21,12,0,954.0,93.0,1.9,29.1,867.0,950.7,678.4
2018,9,21,12,15,951.0,94.0,1.95,29.15,862.0,913.99,655.82
2018,9,21,12,30,948.0,95.0,2.0,29.2,857.0,874.03,631.0
2018,9,21,12,45,942.0,96.0,2.0,29.25,843.0,828.69,601.96
2018,9,21,13,0,936.0,97.0,2.0,29.3,829.0,780.74,570.96
2018,9,21,13,15,930.5,96.0,2.0,29.25,808.0,728.89,535.42
2018,9,21,13,30,925.0,95.0,2.0,29.2,787.0,674.93,496.91
2018,9,21,13,45,917.5,94.0,2.05,29.1,758.5,617.94,455.4
2018,9,21,14,0,910.0,93.0,2.1,29.0,730.0,559.53,411.34
2018,9,21,14,15,899.0,90.5,2.1,28.85,694.0,497.06,362.62
2018,9,21,14,30,888.0,88.0,2.1,28.7,658.0,434.14,311.83
2018,9,21,14,45,873.5,86.0,2.1,28.5,616.5,370.29,258.88
2018,9,21,15,0,859.0,84.0,2.1,28.3,575.0,306.95,205.29
2018,9,21,15,15,839.5,81.5,2.1,28.3,528.5,238.51,148.29
2018,9,21,15,30,820.0,79.0,2.1,28.3,482.0,175.58,98.9
2018,9,21,15,45,792.0,75.5,2.15,27.65,431.0,113.33,59.53
2018,9,21,16,0,764.0,72.0,2.2,27.0,380.0,59.4,44.77
2018,9,21,16,15,724.5,67.5,2.2,26.3,327.5,56.44,42.58
2018,9,21,16,30,685.0,63.0,2.2,25.6,275.0,53.46,40.25
2018,9,21,16,45,624.5,57.0,2.15,24.9,222.0,45.0,33.11
2018,9,21,17,0,564.0,51.0,2.1,24.2,169.0,40.89,29.51
2018,9,21,17,15,464.5,42.5,1.95,23.2,121.0,34.52,23.77
2018,9,21,17,30,365.0,34.0,1.8,22.2,73.0,28.16,17.53
2018,9,21,17,45,218.5,21.5,1.65,21.15,41.5,18.01,0.0
2018,9,21,18,0,72.0,9.0,1.5,20.1,10.0,7.68,0.0
2018,9,21,18,15,36.0,4.5,1.45,19.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,16.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,16.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,45,44.0,5.5,0.25,16.75,6.0,0.0,0.0
2018,9,22,6,0,88.0,11.0,0.3,16.8,12.0,54.38,0.0
2018,9,22,6,15,242.5,23.5,0.3,17.15,47.0,191.6,94.61
2018,9,22,6,30,397.0,36.0,0.3,17.5,82.0,325.97,253.51
2018,9,22,6,45,493.0,44.5,0.3,17.9,131.5,421.41,334.34
2018,9,22,7,0,589.0,53.0,0.3,18.3,181.0,524.91,415.16
2018,9,22,7,15,647.5,59.0,0.35,18.9,234.5,603.64,472.52
2018,9,22,7,30,706.0,65.0,0.4,19.5,288.0,679.89,525.21
2018,9,22,7,45,744.5,69.0,0.4,20.1,341.0,744.83,566.82
2018,9,22,8,0,783.0,73.0,0.4,20.7,394.0,809.58,606.54
2018,9,22,8,15,810.0,76.5,0.5,21.7,445.0,862.57,638.01
2018,9,22,8,30,837.0,80.0,0.6,22.7,496.0,913.79,667.7
2018,9,22,8,45,856.5,82.5,0.65,23.7,542.5,954.32,688.97
2018,9,22,9,0,876.0,85.0,0.7,24.7,589.0,980.81,701.29
2018,9,22,9,15,889.5,87.5,0.85,25.45,630.5,1009.06,717.62
2018,9,22,9,30,903.0,90.0,1.0,26.2,672.0,1033.78,731.65
2018,9,22,9,45,913.0,92.5,1.1,26.95,707.5,1051.2,740.22
2018,9,22,10,0,923.0,95.0,1.2,27.7,743.0,1064.64,746.51
2018,9,22,10,15,930.5,96.0,1.35,28.05,771.0,1069.68,749.93
2018,9,22,10,30,938.0,97.0,1.5,28.4,799.0,1070.56,750.94
2018,9,22,10,45,943.0,98.0,1.6,28.75,819.5,1064.72,747.11
2018,9,22,11,0,948.0,99.0,1.7,29.1,840.0,1054.66,740.86
2018,9,22,11,15,951.0,99.5,1.8,29.2,852.0,1037.93,731.33
2018,9,22,11,30,954.0,100.0,1.9,29.3,864.0,1017.13,719.33
2018,9,22,11,45,955.0,99.5,2.0,29.4,867.5,989.44,703.0
2018,9,22,12,0,956.0,99.0,2.1,29.5,871.0,957.99,684.21
2018,9,22,12,15,957.0,97.5,2.15,29.4,866.5,921.88,662.33
2018,9,22,12,30,958.0,96.0,2.2,29.3,862.0,882.29,638.02
2018,9,22,12,45,958.5,94.0,2.3,29.25,850.0,838.5,610.96
2018,9,22,13,0,959.0,92.0,2.4,29.2,838.0,791.6,581.41
2018,9,22,13,15,954.5,90.5,2.5,29.0,816.5,738.85,546.04
2018,9,22,13,30,950.0,89.0,2.6,28.8,795.0,683.84,507.17
2018,9,22,13,45,943.5,87.5,2.65,28.65,766.5,625.66,464.31
2018,9,22,14,0,937.0,86.0,2.7,28.5,738.0,565.92,418.74
2018,9,22,14,15,927.0,84.0,2.75,28.2,702.0,502.83,369.25
2018,9,22,14,30,917.0,82.0,2.8,27.9,666.0,439.12,317.41
2018,9,22,14,45,903.5,80.5,2.85,27.65,624.5,374.31,263.03
2018,9,22,15,0,890.0,79.0,2.9,27.4,583.0,309.83,207.86
2018,9,22,15,15,871.0,76.0,2.9,27.4,535.5,243.63,151.89
2018,9,22,15,30,852.0,73.0,2.9,27.4,488.0,173.86,96.85
2018,9,22,15,45,825.0,70.0,2.9,26.6,436.5,110.08,56.63
2018,9,22,16,0,798.0,67.0,2.9,25.8,385.0,56.05,42.19
2018,9,22,16,15,759.5,63.0,2.8,25.15,331.5,53.31,40.14
2018,9,22,16,30,721.0,59.0,2.7,24.5,278.0,50.57,37.97
2018,9,22,16,45,661.5,53.5,2.55,23.8,224.5,46.4,34.46
2018,9,22,17,0,602.0,48.0,2.4,23.1,171.0,38.79,27.81
2018,9,22,17,15,500.0,40.5,2.2,22.1,122.0,33.1,22.62
2018,9,22,17,30,398.0,33.0,2.0,21.1,73.0,27.52,16.87
2018,9,22,17,45,239.0,21.0,1.75,20.1,41.0,17.73,0.0
2018,9,22,18,0,80.0,9.0,1.5,19.1,9.0,7.68,0.0
2018,9,22,18,15,40.0,4.5,1.45,18.7,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,44.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,9,23,6,0,89.0,11.0,1.2,14.3,12.0,55.03,0.0
2018,9,23,6,15,246.0,23.5,1.25,14.9,46.5,192.53,84.33
2018,9,23,6,30,403.0,36.0,1.3,15.5,81.0,330.25,260.87
2018,9,23,6,45,472.5,45.0,1.35,16.1,125.5,409.0,331.87
2018,9,23,7,0,542.0,54.0,1.4,16.7,170.0,493.19,401.53
2018,9,23,7,15,474.0,76.0,1.35,17.35,197.5,492.19,400.53
2018,9,23,7,30,406.0,98.0,1.3,18.0,225.0,478.17,388.01
2018,9,23,7,45,390.0,120.5,1.25,18.65,260.0,507.1,407.77
2018,9,23,8,0,374.0,143.0,1.2,19.3,295.0,532.73,423.72
2018,9,23,8,15,460.0,144.5,1.15,20.15,355.5,623.33,488.4
2018,9,23,8,30,546.0,146.0,1.1,21.0,416.0,717.03,550.86
2018,9,23,8,45,660.5,129.0,1.1,21.9,486.0,829.21,622.79
2018,9,23,9,0,775.0,112.0,1.1,22.8,556.0,925.93,681.02
2018,9,23,9,15,777.0,120.0,1.2,23.55,592.0,947.65,691.58
2018,9,23,9,30,779.0,128.0,1.3,24.3,628.0,965.71,700.78
2018,9,23,9,45,851.5,110.0,1.4,25.1,683.0,1022.04,734.03
2018,9,23,10,0,924.0,92.0,1.5,25.9,738.0,1062.16,756.22
2018,9,23,10,15,914.0,100.5,1.65,26.35,760.0,1058.03,753.03
2018,9,23,10,30,904.0,109.0,1.8,26.8,782.0,1049.56,747.71
2018,9,23,10,45,917.5,106.5,1.9,27.25,805.0,1048.41,746.32
2018,9,23,11,0,931.0,104.0,2.0,27.7,828.0,1043.05,742.32
2018,9,23,11,15,919.5,111.0,2.05,27.9,835.0,1019.38,727.1
2018,9,23,11,30,908.0,118.0,2.1,28.1,842.0,992.06,709.8
2018,9,23,11,45,874.5,135.0,2.2,28.3,834.5,962.5,691.61
2018,9,23,12,0,841.0,152.0,2.3,28.5,827.0,919.19,664.42
2018,9,23,12,15,884.5,130.0,2.4,28.5,836.5,891.47,647.75
2018,9,23,12,30,928.0,108.0,2.5,28.5,846.0,868.93,634.19
2018,9,23,12,45,870.0,131.5,2.6,28.5,814.5,812.5,597.87
2018,9,23,13,0,812.0,155.0,2.7,28.5,783.0,749.4,554.69
2018,9,23,13,15,879.0,122.0,2.8,28.4,785.5,715.86,532.5
2018,9,23,13,30,946.0,89.0,2.9,28.3,788.0,680.15,507.17
2018,9,23,13,45,939.0,87.0,3.0,28.15,758.5,621.39,463.57
2018,9,23,14,0,932.0,85.0,3.1,28.0,729.0,561.15,417.39
2018,9,23,14,15,921.5,83.0,3.15,27.75,693.0,498.1,367.42
2018,9,23,14,30,911.0,81.0,3.2,27.5,657.0,434.51,315.22
2018,9,23,14,45,897.5,79.0,3.3,27.2,615.0,369.65,260.58
2018,9,23,15,0,884.0,77.0,3.4,26.9,573.0,305.16,205.18
2018,9,23,15,15,864.5,74.5,3.4,26.9,526.0,239.68,149.55
2018,9,23,15,30,845.0,72.0,3.4,26.9,479.0,170.72,95.06
2018,9,23,15,45,818.0,69.0,3.5,26.05,428.0,107.44,55.37
2018,9,23,16,0,791.0,66.0,3.6,25.2,377.0,55.29,41.68
2018,9,23,16,15,752.0,61.5,3.55,24.45,323.5,52.13,39.26
2018,9,23,16,30,713.0,57.0,3.5,23.7,270.0,48.94,36.7
2018,9,23,16,45,652.0,51.5,3.4,23.0,217.0,44.71,33.11
2018,9,23,17,0,591.0,46.0,3.3,22.3,164.0,37.2,26.5
2018,9,23,17,15,487.0,38.5,3.15,21.4,116.0,31.46,21.23
2018,9,23,17,30,383.0,31.0,3.0,20.5,68.0,25.82,15.25
2018,9,23,17,45,220.5,19.0,2.85,19.6,37.5,15.99,0.0
2018,9,23,18,0,58.0,7.0,2.7,18.7,7.0,5.97,0.0
2018,9,23,18,15,29.0,3.5,2.6,18.25,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,24,5,45,26.5,4.0,0.65,14.0,4.5,0.0,0.0
2018,9,24,6,0,53.0,8.0,0.6,14.1,9.0,34.08,0.0
2018,9,24,6,15,166.0,22.5,0.7,14.6,38.5,146.0,51.33
2018,9,24,6,30,279.0,37.0,0.8,15.1,68.0,254.29,200.19
2018,9,24,6,45,368.0,47.0,0.9,15.6,111.0,341.6,277.71
2018,9,24,7,0,457.0,57.0,1.0,16.1,154.0,436.28,356.38
2018,9,24,7,15,482.0,71.5,1.1,16.7,198.5,493.98,402.11
2018,9,24,7,30,507.0,86.0,1.2,17.3,243.0,552.15,445.76
2018,9,24,7,45,653.5,76.5,1.25,17.85,316.5,684.27,541.47
2018,9,24,8,0,800.0,67.0,1.3,18.4,390.0,818.22,632.71
2018,9,24,8,15,697.0,99.0,1.4,19.15,406.5,794.69,612.22
2018,9,24,8,30,594.0,131.0,1.5,19.9,423.0,754.44,581.8
2018,9,24,8,45,684.5,121.0,1.55,20.65,487.5,843.26,640.58
2018,9,24,9,0,775.0,111.0,1.6,21.4,552.0,925.15,691.41
2018,9,24,9,15,844.0,96.5,1.7,22.0,608.5,987.05,728.92
2018,9,24,9,30,913.0,82.0,1.8,22.6,665.0,1034.45,756.69
2018,9,24,9,45,810.5,125.5,1.85,23.2,663.5,998.49,730.41
2018,9,24,10,0,708.0,169.0,1.9,23.8,662.0,951.11,697.75
2018,9,24,10,15,650.5,202.5,1.95,24.15,669.0,924.49,679.41
2018,9,24,10,30,593.0,236.0,2.0,24.5,676.0,886.55,652.58
2018,9,24,10,45,599.5,242.0,2.0,24.85,696.5,894.88,656.51
2018,9,24,11,0,606.0,248.0,2.0,25.2,717.0,893.79,654.04
2018,9,24,11,15,636.5,239.5,2.0,25.4,738.5,898.78,656.83
2018,9,24,11,30,667.0,231.0,2.0,25.6,760.0,899.37,656.72
2018,9,24,11,45,649.0,241.0,2.0,25.75,757.5,868.68,635.21
2018,9,24,12,0,631.0,251.0,2.0,25.9,755.0,835.81,612.47
2018,9,24,12,15,639.5,244.5,2.0,25.95,753.0,808.77,594.43
2018,9,24,12,30,648.0,238.0,2.0,26.0,751.0,778.7,574.08
2018,9,24,12,45,656.0,229.0,1.95,26.1,741.0,743.06,549.26
2018,9,24,13,0,664.0,220.0,1.9,26.2,731.0,704.68,522.19
2018,9,24,13,15,624.0,227.0,1.85,26.15,697.0,645.3,479.76
2018,9,24,13,30,584.0,234.0,1.8,26.1,663.0,584.85,436.04
2018,9,24,13,45,595.5,218.5,1.8,26.1,641.5,543.32,405.39
2018,9,24,14,0,607.0,203.0,1.8,26.1,620.0,496.5,369.79
2018,9,24,14,15,636.5,179.0,1.8,25.95,596.5,448.48,332.2
2018,9,24,14,30,666.0,155.0,1.8,25.8,573.0,396.19,289.72
2018,9,24,14,45,708.5,129.0,1.8,25.7,547.0,342.37,243.92
2018,9,24,15,0,751.0,103.0,1.8,25.6,521.0,286.55,194.89
2018,9,24,15,15,742.0,96.0,1.8,25.6,479.5,226.94,144.52
2018,9,24,15,30,733.0,89.0,1.8,25.6,438.0,168.02,97.94
2018,9,24,15,45,745.0,80.0,1.8,25.0,401.5,109.83,60.19
2018,9,24,16,0,757.0,71.0,1.8,24.4,365.0,58.88,44.88
2018,9,24,16,15,713.5,66.5,1.8,23.75,312.0,55.87,42.6
2018,9,24,16,30,670.0,62.0,1.8,23.1,259.0,48.52,36.45
2018,9,24,16,45,603.5,56.0,1.75,22.4,206.5,44.39,32.92
2018,9,24,17,0,537.0,50.0,1.7,21.7,154.0,40.29,29.22
2018,9,24,17,15,425.5,41.0,1.65,20.8,107.5,33.48,22.95
2018,9,24,17,30,314.0,32.0,1.6,19.9,61.0,26.71,15.65
2018,9,24,17,45,175.5,19.0,1.55,18.95,33.0,16.22,0.0
2018,9,24,18,0,37.0,6.0,1.5,18.0,5.0,0.0,0.0
2018,9,24,18,15,18.5,3.0,1.45,17.6,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,5,45,43.0,4.5,0.8,14.7,5.0,0.0,0.0
2018,9,25,6,0,86.0,9.0,0.8,14.9,10.0,52.03,0.0
2018,9,25,6,15,242.0,21.0,0.85,15.6,42.5,186.71,48.41
2018,9,25,6,30,398.0,33.0,0.9,16.3,75.0,325.54,253.64
2018,9,25,6,45,495.5,40.5,0.95,17.0,123.5,420.51,337.78
2018,9,25,7,0,593.0,48.0,1.0,17.7,172.0,523.74,420.56
2018,9,25,7,15,651.5,54.0,0.95,18.25,225.0,597.01,475.07
2018,9,25,7,30,710.0,60.0,0.9,18.8,278.0,679.28,532.81
2018,9,25,7,45,748.5,64.0,0.9,19.4,331.0,744.06,575.49
2018,9,25,8,0,787.0,68.0,0.9,20.0,384.0,808.7,616.33
2018,9,25,8,15,813.5,71.0,0.9,20.85,434.0,860.45,646.34
2018,9,25,8,30,840.0,74.0,0.9,21.7,484.0,910.4,674.32
2018,9,25,8,45,859.0,77.0,0.9,22.55,530.5,940.23,688.59
2018,9,25,9,0,878.0,80.0,0.9,23.4,577.0,977.57,707.64
2018,9,25,9,15,893.5,81.0,0.9,23.9,618.0,1005.77,721.51
2018,9,25,9,30,909.0,82.0,0.9,24.4,659.0,1030.54,733.3
2018,9,25,9,45,920.5,83.0,0.85,24.9,694.0,1047.56,739.28
2018,9,25,10,0,932.0,84.0,0.8,25.4,729.0,1060.65,743.01
2018,9,25,10,15,939.5,85.5,0.85,25.65,757.0,1066.17,745.35
2018,9,25,10,30,947.0,87.0,0.9,25.9,785.0,1067.48,745.44
2018,9,25,10,45,952.0,87.0,0.9,26.2,804.5,1060.29,739.4
2018,9,25,11,0,957.0,87.0,0.9,26.5,824.0,1048.89,731.13
2018,9,25,11,15,959.5,88.0,0.9,26.65,836.0,1032.01,720.21
2018,9,25,11,30,962.0,89.0,0.9,26.8,848.0,1011.03,707.0
2018,9,25,11,45,962.5,88.5,0.95,26.95,851.0,982.58,690.33
2018,9,25,12,0,963.0,88.0,1.0,27.1,854.0,950.38,671.35
2018,9,25,12,15,961.0,88.5,1.0,27.15,848.5,913.48,648.74
2018,9,25,12,30,959.0,89.0,1.0,27.2,843.0,873.24,623.95
2018,9,25,12,45,955.0,89.0,1.0,27.25,829.5,827.82,595.65
2018,9,25,13,0,951.0,89.0,1.0,27.3,816.0,779.64,565.29
2018,9,25,13,15,945.5,88.0,1.0,27.3,794.5,726.94,529.9
2018,9,25,13,30,940.0,87.0,1.0,27.3,773.0,672.1,491.4
2018,9,25,13,45,932.5,85.5,1.05,27.3,744.0,613.77,449.64
2018,9,25,14,0,925.0,84.0,1.1,27.3,715.0,554.03,405.18
2018,9,25,14,15,914.5,82.0,1.15,27.2,679.0,491.34,356.93
2018,9,25,14,30,904.0,80.0,1.2,27.1,643.0,428.13,306.31
2018,9,25,14,45,889.5,78.0,1.25,27.0,601.0,363.36,252.81
2018,9,25,15,0,875.0,76.0,1.3,26.9,559.0,299.11,198.57
2018,9,25,15,15,855.0,73.5,1.3,26.9,512.0,234.13,144.36
2018,9,25,15,30,835.0,71.0,1.3,26.9,465.0,165.84,91.35
2018,9,25,15,45,807.5,67.5,1.35,26.5,414.0,102.88,52.74
2018,9,25,16,0,780.0,64.0,1.4,26.1,363.0,53.79,40.25
2018,9,25,16,15,740.0,60.0,1.35,25.4,310.5,50.98,38.14
2018,9,25,16,30,700.0,56.0,1.3,24.7,258.0,48.18,35.9
2018,9,25,16,45,638.0,50.0,1.25,24.05,205.5,43.51,31.92
2018,9,25,17,0,576.0,44.0,1.2,23.4,153.0,35.67,25.02
2018,9,25,17,15,468.0,36.0,1.2,22.45,106.0,29.48,19.33
2018,9,25,17,30,360.0,28.0,1.2,21.5,59.0,23.35,12.42
2018,9,25,17,45,205.0,17.0,1.2,20.55,32.0,14.51,0.0
2018,9,25,18,0,50.0,6.0,1.2,19.6,5.0,0.0,0.0
2018,9,25,18,15,25.0,3.0,1.15,19.2,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,5,45,18.5,3.5,0.4,16.0,3.5,0.0,0.0
2018,9,26,6,0,37.0,7.0,0.4,16.1,7.0,25.11,0.0
2018,9,26,6,15,158.0,21.5,0.45,16.65,36.0,139.1,17.52
2018,9,26,6,30,279.0,36.0,0.5,17.2,65.0,254.17,196.16
2018,9,26,6,45,404.0,43.5,0.5,17.7,112.5,363.16,290.45
2018,9,26,7,0,529.0,51.0,0.5,18.2,160.0,482.3,385.38
2018,9,26,7,15,588.0,59.0,0.55,18.8,212.0,561.33,444.47
2018,9,26,7,30,647.0,67.0,0.6,19.4,264.0,643.55,502.99
2018,9,26,7,45,706.5,68.5,0.6,20.0,319.5,714.69,550.13
2018,9,26,8,0,766.0,70.0,0.6,20.6,375.0,793.34,600.28
2018,9,26,8,15,798.5,72.5,0.6,21.55,426.5,849.24,632.33
2018,9,26,8,30,831.0,75.0,0.6,22.5,478.0,903.72,662.57
2018,9,26,8,45,845.0,78.5,0.6,23.4,522.0,939.79,680.36
2018,9,26,9,0,859.0,82.0,0.6,24.3,566.0,961.69,689.2
2018,9,26,9,15,824.5,100.5,0.7,25.15,592.0,972.96,693.91
2018,9,26,9,30,790.0,119.0,0.8,26.0,618.0,967.16,688.28
2018,9,26,9,45,785.0,129.5,0.85,26.9,647.5,977.18,691.67
2018,9,26,10,0,780.0,140.0,0.9,27.8,677.0,983.18,692.47
2018,9,26,10,15,827.0,128.0,0.95,28.3,717.0,1013.54,709.38
2018,9,26,10,30,874.0,116.0,1.0,28.8,757.0,1026.44,715.38
2018,9,26,10,45,897.5,109.0,1.05,29.25,782.5,1030.27,716.4
2018,9,26,11,0,921.0,102.0,1.1,29.7,808.0,1029.76,715.07
2018,9,26,11,15,914.0,107.0,1.1,29.95,816.0,1008.34,700.96
2018,9,26,11,30,907.0,112.0,1.1,30.2,824.0,983.23,684.98
2018,9,26,11,45,800.0,163.5,1.1,30.4,793.5,921.63,646.78
2018,9,26,12,0,693.0,215.0,1.1,30.6,763.0,855.87,605.35
2018,9,26,12,15,725.5,197.5,1.1,30.65,768.0,836.38,593.93
2018,9,26,12,30,758.0,180.0,1.1,30.7,773.0,811.87,578.55
2018,9,26,12,45,752.0,178.5,1.05,30.7,758.5,768.43,549.47
2018,9,26,13,0,746.0,177.0,1.0,30.7,744.0,723.04,518.82
2018,9,26,13,15,628.0,216.5,0.95,30.55,685.0,637.67,459.85
2018,9,26,13,30,510.0,256.0,0.9,30.4,626.0,557.04,403.48
2018,9,26,13,45,522.0,239.5,0.85,30.3,605.5,515.42,374.12
2018,9,26,14,0,534.0,223.0,0.8,30.2,585.0,471.72,342.0
2018,9,26,14,15,586.0,192.5,0.85,29.9,570.5,435.46,314.55
2018,9,26,14,30,638.0,162.0,0.9,29.6,556.0,389.4,278.14
2018,9,26,14,45,641.0,147.5,1.0,29.35,520.5,333.61,233.65
2018,9,26,15,0,644.0,133.0,1.1,29.1,485.0,276.98,187.28
2018,9,26,15,15,692.0,112.5,1.1,29.1,461.0,223.77,141.4
2018,9,26,15,30,740.0,92.0,1.1,29.1,437.0,164.43,93.38
2018,9,26,15,45,720.0,85.0,1.35,28.25,390.0,104.77,56.92
2018,9,26,16,0,700.0,78.0,1.6,27.4,343.0,58.7,44.18
2018,9,26,16,15,653.5,72.5,1.7,26.6,291.0,55.42,41.71
2018,9,26,16,30,607.0,67.0,1.8,25.8,239.0,52.11,39.07
2018,9,26,16,45,538.0,59.5,1.85,25.0,188.5,47.02,34.75
2018,9,26,17,0,469.0,52.0,1.9,24.2,138.0,41.9,30.18
2018,9,26,17,15,360.5,41.0,1.85,23.25,94.0,33.54,22.57
2018,9,26,17,30,252.0,30.0,1.8,22.3,50.0,25.08,13.01
2018,9,26,17,45,134.0,16.0,1.75,21.4,26.0,13.66,0.0
2018,9,26,18,0,16.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,26,18,15,8.0,1.0,1.65,20.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,27,5,45,23.0,4.0,0.85,17.1,4.0,0.0,0.0
2018,9,27,6,0,46.0,8.0,0.9,17.0,8.0,30.68,0.0
2018,9,27,6,15,147.0,21.5,1.0,17.2,34.0,132.45,0.0
2018,9,27,6,30,248.0,35.0,1.1,17.4,60.0,234.96,180.99
2018,9,27,6,45,274.5,50.5,1.2,17.65,93.5,282.37,228.06
2018,9,27,7,0,301.0,66.0,1.3,17.9,127.0,332.49,271.93
2018,9,27,7,15,332.5,82.5,1.3,18.15,168.0,389.61,318.81
2018,9,27,7,30,364.0,99.0,1.3,18.4,209.0,448.31,364.72
2018,9,27,7,45,500.0,96.5,1.25,18.7,277.0,580.28,464.66
2018,9,27,8,0,636.0,94.0,1.2,19.0,345.0,715.23,559.35
2018,9,27,8,15,697.0,92.5,1.15,19.5,400.5,788.03,605.44
2018,9,27,8,30,758.0,91.0,1.1,20.0,456.0,855.55,646.77
2018,9,27,8,45,752.5,102.5,1.05,20.5,494.0,886.88,662.77
2018,9,27,9,0,747.0,114.0,1.0,21.0,532.0,908.88,672.81
2018,9,27,9,15,790.5,108.0,1.0,21.55,579.0,948.16,694.72
2018,9,27,9,30,834.0,102.0,1.0,22.1,626.0,991.54,718.63
2018,9,27,9,45,774.5,131.0,1.0,22.6,638.0,968.17,700.38
2018,9,27,10,0,715.0,160.0,1.0,23.1,650.0,948.19,685.43
2018,9,27,10,15,721.5,166.0,1.05,23.4,677.0,957.01,690.29
2018,9,27,10,30,728.0,172.0,1.1,23.7,704.0,962.2,692.58
2018,9,27,10,45,703.5,189.5,1.15,24.0,714.5,945.16,681.01
2018,9,27,11,0,679.0,207.0,1.2,24.3,725.0,924.56,667.55
2018,9,27,11,15,696.0,204.0,1.25,24.45,741.5,920.13,664.9
2018,9,27,11,30,713.0,201.0,1.3,24.6,758.0,911.82,659.67
2018,9,27,11,45,796.5,160.0,1.3,24.75,784.5,914.4,660.87
2018,9,27,12,0,880.0,119.0,1.3,24.9,811.0,907.49,655.99
2018,9,27,12,15,892.0,112.0,1.35,25.05,809.5,877.19,636.96
2018,9,27,12,30,904.0,105.0,1.4,25.2,808.0,842.96,615.51
2018,9,27,12,45,873.5,117.0,1.4,25.35,787.0,790.72,581.41
2018,9,27,13,0,843.0,129.0,1.4,25.5,766.0,743.74,549.4
2018,9,27,13,15,827.5,131.0,1.45,25.6,742.0,690.5,512.24
2018,9,27,13,30,812.0,133.0,1.5,25.7,718.0,636.33,473.39
2018,9,27,13,45,743.5,152.0,1.55,25.85,671.5,566.98,422.25
2018,9,27,14,0,675.0,171.0,1.6,26.0,625.0,501.77,373.05
2018,9,27,14,15,718.0,145.5,1.65,26.0,605.5,454.21,335.42
2018,9,27,14,30,761.0,120.0,1.7,26.0,586.0,403.19,293.01
2018,9,27,14,45,717.5,121.0,1.75,25.95,536.5,335.69,238.18
2018,9,27,15,0,674.0,122.0,1.8,25.9,487.0,275.0,188.12
2018,9,27,15,15,714.0,101.0,1.8,25.9,457.5,217.96,138.43
2018,9,27,15,30,754.0,80.0,1.8,25.9,428.0,160.0,90.96
2018,9,27,15,45,733.0,74.5,1.95,25.35,381.5,101.16,54.88
2018,9,27,16,0,712.0,69.0,2.1,24.8,335.0,57.15,43.38
2018,9,27,16,15,553.0,77.0,2.1,24.1,265.0,58.03,44.41
2018,9,27,16,30,394.0,85.0,2.1,23.4,195.0,62.53,48.43
2018,9,27,16,45,290.5,73.5,2.1,22.65,145.0,54.41,41.44
2018,9,27,17,0,187.0,62.0,2.1,21.9,95.0,47.2,34.97
2018,9,27,17,15,144.0,44.5,2.15,21.2,65.0,34.33,23.34
2018,9,27,17,30,101.0,27.0,2.2,20.5,35.0,21.16,9.4
2018,9,27,17,45,59.5,15.0,2.2,19.75,18.5,12.8,0.0
2018,9,27,18,0,18.0,3.0,2.2,19.0,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.15,18.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,5,45,1.0,1.5,1.4,13.9,1.5,0.0,0.0
2018,9,28,6,0,2.0,3.0,1.4,14.0,3.0,3.6,0.0
2018,9,28,6,15,56.0,18.5,1.4,14.25,24.0,65.93,0.0
2018,9,28,6,30,110.0,34.0,1.4,14.5,45.0,132.98,101.58
2018,9,28,6,45,107.0,52.5,1.45,14.8,68.5,157.85,127.7
2018,9,28,7,0,104.0,71.0,1.5,15.1,92.0,167.34,137.65
2018,9,28,7,15,107.5,90.5,1.4,15.5,117.5,195.66,161.87
2018,9,28,7,30,111.0,110.0,1.3,15.9,143.0,223.66,184.76
2018,9,28,7,45,183.0,130.5,1.2,16.3,197.0,310.97,256.39
2018,9,28,8,0,255.0,151.0,1.1,16.7,251.0,421.4,342.36
2018,9,28,8,15,354.0,153.0,1.1,17.25,311.5,518.22,415.64
2018,9,28,8,30,453.0,155.0,1.1,17.8,372.0,643.07,505.63
2018,9,28,8,45,470.5,169.5,1.05,18.35,414.0,686.0,531.8
2018,9,28,9,0,488.0,184.0,1.0,18.9,456.0,727.32,557.0
2018,9,28,9,15,597.0,164.5,1.1,19.5,521.0,828.03,624.88
2018,9,28,9,30,706.0,145.0,1.2,20.1,586.0,920.68,683.65
2018,9,28,9,45,800.0,118.5,1.25,20.75,643.5,979.89,718.46
2018,9,28,10,0,894.0,92.0,1.3,21.4,701.0,1031.12,747.96
2018,9,28,10,15,902.5,93.0,1.45,21.9,728.5,1036.71,750.75
2018,9,28,10,30,911.0,94.0,1.6,22.4,756.0,1038.26,751.63
2018,9,28,10,45,917.5,94.0,1.75,22.85,775.5,1032.55,748.1
2018,9,28,11,0,924.0,94.0,1.9,23.3,795.0,1022.76,742.06
2018,9,28,11,15,927.5,94.0,2.0,23.65,806.5,1005.97,731.22
2018,9,28,11,30,931.0,94.0,2.1,24.0,818.0,985.22,717.92
2018,9,28,11,45,932.0,94.0,2.25,24.35,821.0,958.28,701.14
2018,9,28,12,0,933.0,94.0,2.4,24.7,824.0,927.68,681.83
2018,9,28,12,15,931.5,93.5,2.5,24.85,818.5,890.89,658.32
2018,9,28,12,30,930.0,93.0,2.6,25.0,813.0,850.88,632.46
2018,9,28,12,45,926.0,93.0,2.7,25.15,799.5,806.43,603.28
