Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,11,15,959.5,79.5,1.45,24.85,734.0,1000.12,720.47
2018,10,18,11,30,962.0,80.0,1.4,25.1,744.0,977.34,704.52
2018,10,18,11,45,963.0,79.5,1.35,25.35,745.5,948.19,684.72
2018,10,18,12,0,964.0,79.0,1.3,25.6,747.0,915.35,662.72
2018,10,18,12,15,962.0,79.0,1.25,25.7,740.5,877.07,637.65
2018,10,18,12,30,960.0,79.0,1.2,25.8,734.0,835.57,610.49
2018,10,18,12,45,955.5,78.5,1.15,25.9,718.5,788.7,579.67
2018,10,18,13,0,951.0,78.0,1.1,26.0,703.0,739.23,546.39
2018,10,18,13,15,944.0,77.0,1.05,26.0,680.0,685.3,507.83
2018,10,18,13,30,937.0,76.0,1.0,26.0,657.0,629.51,466.91
2018,10,18,13,45,927.0,75.0,0.95,25.95,627.0,570.51,422.53
2018,10,18,14,0,917.0,74.0,0.9,25.9,597.0,510.49,375.89
2018,10,18,14,15,903.0,72.0,0.9,25.75,560.0,447.11,325.63
2018,10,18,14,30,889.0,70.0,0.9,25.6,523.0,383.76,273.56
2018,10,18,14,45,869.5,67.5,0.9,25.45,480.0,318.66,218.87
2018,10,18,15,0,850.0,65.0,0.9,25.3,437.0,254.83,164.71
2018,10,18,15,15,822.0,62.5,0.9,25.3,390.0,187.73,110.0
2018,10,18,15,30,794.0,60.0,0.9,25.3,343.0,126.49,65.87
2018,10,18,15,45,753.0,56.0,1.0,24.55,293.0,66.86,36.88
2018,10,18,16,0,712.0,52.0,1.1,23.8,243.0,45.25,33.5
2018,10,18,16,15,646.5,46.5,1.15,22.75,192.5,40.83,29.73
2018,10,18,16,30,581.0,41.0,1.2,21.7,142.0,36.45,25.77
2018,10,18,16,45,468.0,33.5,1.25,20.65,97.5,27.59,17.7
2018,10,18,17,0,355.0,26.0,1.3,19.6,53.0,21.81,9.9
2018,10,18,17,15,191.5,15.0,1.35,18.95,28.0,12.8,0.0
2018,10,18,17,30,28.0,4.0,1.4,18.3,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.4,17.65,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,6,15,90.5,8.5,1.25,14.85,12.0,0.0,0.0
2018,10,19,6,30,181.0,17.0,1.2,15.3,24.0,128.81,0.0
2018,10,19,6,45,327.0,27.5,1.2,15.75,63.0,300.21,220.85
2018,10,19,7,0,473.0,38.0,1.2,16.2,102.0,433.87,347.11
2018,10,19,7,15,555.0,45.0,1.35,16.9,150.5,525.48,422.83
2018,10,19,7,30,637.0,52.0,1.5,17.6,199.0,614.85,492.62
2018,10,19,7,45,688.0,57.0,1.7,18.35,249.0,687.61,546.88
2018,10,19,8,0,739.0,62.0,1.9,19.1,299.0,760.94,599.15
2018,10,19,8,15,773.0,65.0,1.9,19.85,347.0,816.32,634.94
2018,10,19,8,30,807.0,68.0,1.9,20.6,395.0,870.27,668.48
2018,10,19,8,45,831.0,71.0,1.9,21.4,439.5,912.84,693.06
2018,10,19,9,0,855.0,74.0,1.9,22.2,484.0,952.79,715.34
2018,10,19,9,15,873.0,75.0,1.95,23.0,523.0,970.08,722.87
2018,10,19,9,30,891.0,76.0,2.0,23.8,562.0,994.96,735.62
2018,10,19,9,45,904.5,77.0,2.0,24.55,595.0,1011.81,742.55
2018,10,19,10,0,918.0,78.0,2.0,25.3,628.0,1024.86,747.17
2018,10,19,10,15,926.0,80.0,2.0,25.8,654.0,1029.71,747.44
2018,10,19,10,30,934.0,82.0,2.0,26.3,680.0,1030.45,745.36
2018,10,19,10,45,940.0,82.0,2.0,26.8,698.0,1022.65,738.09
2018,10,19,11,0,946.0,82.0,2.0,27.3,716.0,1010.77,728.53
2018,10,19,11,15,949.0,82.5,1.95,27.6,726.0,992.57,715.15
2018,10,19,11,30,952.0,83.0,1.9,27.9,736.0,970.42,699.49
2018,10,19,11,45,952.0,83.5,1.8,28.25,737.5,941.73,679.11
2018,10,19,12,0,952.0,84.0,1.7,28.6,739.0,909.43,656.61
2018,10,19,12,15,949.0,84.0,1.6,28.7,732.0,870.67,630.68
2018,10,19,12,30,946.0,84.0,1.5,28.8,725.0,828.82,602.78
2018,10,19,12,45,940.0,84.0,1.4,28.9,709.5,781.89,571.47
2018,10,19,13,0,934.0,84.0,1.3,29.0,694.0,732.54,537.59
2018,10,19,13,15,927.0,83.0,1.2,28.95,671.0,679.36,499.38
2018,10,19,13,30,920.0,82.0,1.1,28.9,648.0,624.35,458.94
2018,10,19,13,45,909.5,80.5,1.0,28.8,618.0,565.45,414.72
2018,10,19,14,0,899.0,79.0,0.9,28.7,588.0,505.62,368.45
2018,10,19,14,15,884.5,77.0,0.9,28.5,551.0,443.04,319.4
2018,10,19,14,30,870.0,75.0,0.9,28.3,514.0,380.56,268.64
2018,10,19,14,45,849.5,72.5,0.9,28.05,471.5,314.26,213.85
2018,10,19,15,0,829.0,70.0,0.9,27.8,429.0,250.76,160.69
2018,10,19,15,15,800.0,66.5,0.9,27.8,382.0,186.8,109.11
2018,10,19,15,30,771.0,63.0,0.9,27.8,335.0,126.05,65.87
2018,10,19,15,45,727.5,59.5,1.0,26.8,285.5,68.32,38.51
2018,10,19,16,0,684.0,56.0,1.1,25.8,236.0,48.52,35.98
2018,10,19,16,15,615.5,49.5,1.15,24.7,186.0,39.83,28.59
2018,10,19,16,30,547.0,43.0,1.2,23.6,136.0,35.07,24.32
2018,10,19,16,45,430.0,35.0,1.25,22.5,92.5,28.86,18.51
2018,10,19,17,0,313.0,27.0,1.3,21.4,49.0,22.77,9.43
2018,10,19,17,15,167.0,15.0,1.35,20.8,25.5,12.8,0.0
2018,10,19,17,30,21.0,3.0,1.4,20.2,2.0,0.0,0.0
2018,10,19,17,45,10.5,1.5,1.45,19.6,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,6,15,93.5,8.5,1.15,15.7,11.5,0.0,0.0
2018,10,20,6,30,187.0,17.0,1.1,16.2,23.0,132.59,0.0
2018,10,20,6,45,336.5,27.0,1.1,16.7,62.0,304.21,218.09
2018,10,20,7,0,486.0,37.0,1.1,17.2,101.0,442.13,350.89
2018,10,20,7,15,568.0,43.0,1.25,18.0,149.0,532.7,425.5
2018,10,20,7,30,650.0,49.0,1.4,18.8,197.0,621.63,494.46
2018,10,20,7,45,701.0,53.5,1.55,19.6,247.0,693.88,547.58
2018,10,20,8,0,752.0,58.0,1.7,20.4,297.0,766.74,598.61
2018,10,20,8,15,785.0,62.0,1.7,21.25,345.5,822.71,634.15
2018,10,20,8,30,818.0,66.0,1.7,22.1,394.0,877.25,667.36
2018,10,20,8,45,841.5,68.0,1.65,22.9,438.0,918.11,689.78
2018,10,20,9,0,865.0,70.0,1.6,23.7,482.0,945.51,702.76
2018,10,20,9,15,881.0,72.5,1.55,24.55,521.0,973.81,716.03
2018,10,20,9,30,897.0,75.0,1.5,25.4,560.0,998.72,726.84
2018,10,20,9,45,908.0,76.5,1.4,26.2,592.5,1013.7,730.6
2018,10,20,10,0,919.0,78.0,1.3,27.0,625.0,1024.84,732.01
2018,10,20,10,15,927.5,79.0,1.25,27.35,650.5,1028.87,731.28
2018,10,20,10,30,936.0,80.0,1.2,27.7,676.0,1028.83,728.28
2018,10,20,10,45,941.0,80.5,1.1,28.05,693.5,1020.63,719.58
2018,10,20,11,0,946.0,81.0,1.0,28.4,711.0,1008.36,708.65
2018,10,20,11,15,948.5,81.5,1.05,28.5,720.5,989.69,697.57
2018,10,20,11,30,951.0,82.0,1.1,28.6,730.0,967.09,684.2
2018,10,20,11,45,951.5,82.0,1.1,28.7,731.5,938.31,666.19
2018,10,20,12,0,952.0,82.0,1.1,28.8,733.0,905.92,645.98
2018,10,20,12,15,950.5,82.0,1.1,28.75,726.5,868.41,622.89
2018,10,20,12,30,949.0,82.0,1.1,28.7,720.0,827.71,597.63
2018,10,20,12,45,944.5,81.5,1.15,28.65,705.0,781.27,569.02
2018,10,20,13,0,940.0,81.0,1.2,28.6,690.0,732.29,537.48
2018,10,20,13,15,933.0,79.0,1.2,28.5,666.5,677.88,499.47
2018,10,20,13,30,926.0,77.0,1.2,28.4,643.0,621.67,459.02
2018,10,20,13,45,915.0,76.0,1.25,28.25,612.5,562.8,415.65
2018,10,20,14,0,904.0,75.0,1.3,28.1,582.0,503.05,369.86
2018,10,20,14,15,889.0,73.0,1.3,27.85,545.0,440.1,319.88
2018,10,20,14,30,874.0,71.0,1.3,27.6,508.0,377.32,268.25
2018,10,20,14,45,853.5,69.0,1.35,27.4,466.0,313.4,214.59
2018,10,20,15,0,833.0,67.0,1.4,27.2,424.0,248.16,159.56
2018,10,20,15,15,804.0,64.0,1.4,27.2,377.0,184.52,107.78
2018,10,20,15,30,775.0,61.0,1.4,27.2,330.0,124.05,64.57
2018,10,20,15,45,732.0,56.5,1.4,26.35,280.5,65.35,36.51
2018,10,20,16,0,689.0,52.0,1.4,25.5,231.0,45.23,33.21
2018,10,20,16,15,620.0,46.5,1.35,24.45,181.5,40.83,29.45
2018,10,20,16,30,551.0,41.0,1.3,23.4,132.0,33.5,22.97
2018,10,20,16,45,432.5,33.0,1.25,22.35,89.0,27.23,17.06
2018,10,20,17,0,314.0,25.0,1.2,21.3,46.0,21.06,7.0
2018,10,20,17,15,167.5,14.0,1.25,20.7,24.0,11.95,0.0
2018,10,20,17,30,21.0,3.0,1.3,20.1,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.35,19.55,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,6,15,77.5,7.5,1.25,14.6,10.0,0.0,0.0
2018,10,21,6,30,155.0,15.0,1.2,15.0,20.0,110.66,0.0
2018,10,21,6,45,311.5,25.5,1.15,15.4,58.0,283.89,199.31
2018,10,21,7,0,468.0,36.0,1.1,15.8,96.0,427.86,341.24
2018,10,21,7,15,551.0,42.5,1.2,16.35,143.5,518.92,417.17
2018,10,21,7,30,634.0,49.0,1.3,16.9,191.0,608.34,487.34
2018,10,21,7,45,685.0,54.0,1.35,17.45,240.5,680.62,540.74
2018,10,21,8,0,736.0,59.0,1.4,18.0,290.0,753.56,591.96
2018,10,21,8,15,770.0,62.5,1.45,18.7,337.5,809.26,628.46
2018,10,21,8,30,804.0,66.0,1.5,19.4,385.0,863.6,662.84
2018,10,21,8,45,827.5,68.5,1.55,20.15,429.0,904.77,687.15
2018,10,21,9,0,851.0,71.0,1.6,20.9,473.0,943.33,709.3
2018,10,21,9,15,868.0,73.0,1.65,21.7,511.5,960.87,717.11
2018,10,21,9,30,885.0,75.0,1.7,22.5,550.0,985.91,730.06
2018,10,21,9,45,897.0,76.5,1.7,23.35,582.5,1001.76,736.07
2018,10,21,10,0,909.0,78.0,1.7,24.2,615.0,1013.83,739.81
2018,10,21,10,15,917.0,79.5,1.7,24.55,640.5,1017.98,740.1
2018,10,21,10,30,925.0,81.0,1.7,24.9,666.0,1018.1,738.09
2018,10,21,10,45,930.0,82.0,1.7,25.25,683.5,1010.59,731.48
2018,10,21,11,0,935.0,83.0,1.7,25.6,701.0,999.04,722.58
2018,10,21,11,15,937.5,83.5,1.7,25.75,710.5,980.53,710.02
2018,10,21,11,30,940.0,84.0,1.7,25.9,720.0,958.15,695.2
2018,10,21,11,45,939.5,84.0,1.75,26.1,721.0,928.76,676.46
2018,10,21,12,0,939.0,84.0,1.8,26.3,722.0,895.87,655.45
2018,10,21,12,15,933.5,85.0,1.85,26.25,714.0,856.65,630.8
2018,10,21,12,30,928.0,86.0,1.9,26.2,706.0,814.56,604.02
2018,10,21,12,45,919.0,87.0,1.95,26.2,690.0,767.28,573.27
2018,10,21,13,0,910.0,88.0,2.0,26.2,674.0,717.87,539.48
2018,10,21,13,15,902.0,87.0,2.1,26.05,651.0,665.21,502.01
2018,10,21,13,30,894.0,86.0,2.2,25.9,628.0,610.9,462.0
2018,10,21,13,45,882.5,84.5,2.3,25.75,598.0,552.89,417.79
2018,10,21,14,0,871.0,83.0,2.4,25.6,568.0,494.13,371.34
2018,10,21,14,15,855.5,81.5,2.45,25.35,532.0,432.98,321.4
2018,10,21,14,30,840.0,80.0,2.5,25.1,496.0,371.57,269.64
2018,10,21,14,45,818.5,77.0,2.6,24.85,454.0,307.7,214.98
2018,10,21,15,0,797.0,74.0,2.7,24.6,412.0,245.52,161.42
2018,10,21,15,15,765.5,70.5,2.7,24.6,365.5,183.31,110.08
2018,10,21,15,30,734.0,67.0,2.7,24.6,319.0,124.65,67.67
2018,10,21,15,45,689.0,62.0,2.7,23.7,270.0,68.18,40.32
2018,10,21,16,0,644.0,57.0,2.7,22.8,221.0,45.25,33.61
2018,10,21,16,15,573.0,50.0,2.45,21.85,172.5,40.15,29.17
2018,10,21,16,30,502.0,43.0,2.2,20.9,124.0,35.05,24.51
2018,10,21,16,45,373.0,34.0,1.95,19.95,82.0,28.02,17.8
2018,10,21,17,0,244.0,25.0,1.7,19.0,40.0,21.07,5.33
2018,10,21,17,15,122.0,12.5,1.7,18.45,20.0,10.67,0.0
2018,10,21,17,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,22,6,15,71.0,7.5,1.5,12.05,9.5,0.0,0.0
2018,10,22,6,30,142.0,15.0,1.6,12.5,19.0,102.44,0.0
2018,10,22,6,45,295.5,26.0,1.65,12.9,56.0,271.4,186.22
2018,10,22,7,0,449.0,37.0,1.7,13.3,93.0,415.12,335.75
2018,10,22,7,15,535.0,43.5,1.75,13.75,140.0,507.96,415.15
2018,10,22,7,30,621.0,50.0,1.8,14.2,187.0,605.92,493.54
2018,10,22,7,45,673.5,55.5,1.85,14.65,236.5,672.34,544.1
2018,10,22,8,0,726.0,61.0,1.9,15.1,286.0,746.87,598.22
2018,10,22,8,15,761.0,64.0,1.9,15.75,333.0,802.55,635.46
2018,10,22,8,30,796.0,67.0,1.9,16.4,380.0,856.87,670.41
2018,10,22,8,45,820.0,70.0,1.9,17.0,424.0,898.97,695.88
2018,10,22,9,0,844.0,73.0,1.9,17.6,468.0,938.49,719.06
2018,10,22,9,15,862.0,74.5,1.9,18.25,506.5,956.14,726.95
2018,10,22,9,30,880.0,76.0,1.9,18.9,545.0,981.35,740.11
2018,10,22,9,45,893.5,77.0,1.95,19.55,577.5,997.94,748.04
2018,10,22,10,0,907.0,78.0,2.0,20.2,610.0,1010.79,753.68
2018,10,22,10,15,915.0,79.0,2.0,20.65,635.0,1014.26,753.28
2018,10,22,10,30,923.0,80.0,2.0,21.1,660.0,1013.74,750.57
2018,10,22,10,45,928.5,81.5,2.0,21.55,678.0,1007.34,744.25
2018,10,22,11,0,934.0,83.0,2.0,22.0,696.0,996.86,735.56
2018,10,22,11,15,936.5,83.5,2.0,22.4,705.5,978.36,721.99
2018,10,22,11,30,939.0,84.0,2.0,22.8,715.0,955.98,706.14
2018,10,22,11,45,939.5,84.0,1.95,23.2,716.5,927.5,685.87
2018,10,22,12,0,940.0,84.0,1.9,23.6,718.0,895.45,663.42
2018,10,22,12,15,938.5,83.0,1.95,23.8,711.0,857.25,638.45
2018,10,22,12,30,937.0,82.0,2.0,24.0,704.0,815.95,611.24
2018,10,22,12,45,932.5,81.5,2.05,24.2,689.0,770.07,580.64
2018,10,22,13,0,928.0,81.0,2.1,24.4,674.0,721.69,546.99
2018,10,22,13,15,921.0,79.5,2.2,24.3,651.0,668.44,508.59
2018,10,22,13,30,914.0,78.0,2.3,24.2,628.0,613.41,467.56
2018,10,22,13,45,903.0,77.0,2.35,24.1,598.0,555.26,422.51
2018,10,22,14,0,892.0,76.0,2.4,24.0,568.0,496.26,375.19
2018,10,22,14,15,876.5,74.5,2.5,23.8,531.5,434.37,324.27
2018,10,22,14,30,861.0,73.0,2.6,23.6,495.0,372.7,271.8
2018,10,22,14,45,839.5,70.5,2.7,23.35,453.0,306.99,215.15
2018,10,22,15,0,818.0,68.0,2.8,23.1,411.0,244.14,160.53
2018,10,22,15,15,788.0,64.5,2.8,23.1,364.5,181.0,107.98
2018,10,22,15,30,758.0,61.0,2.8,23.1,318.0,121.2,64.49
2018,10,22,15,45,711.5,57.0,2.95,22.2,269.0,64.11,37.22
2018,10,22,16,0,665.0,53.0,3.1,21.3,220.0,46.07,34.54
2018,10,22,16,15,590.0,47.5,3.1,20.45,171.0,38.31,27.73
2018,10,22,16,30,515.0,42.0,3.1,19.6,122.0,34.37,24.01
2018,10,22,16,45,382.0,32.5,3.05,18.7,80.0,26.84,16.76
2018,10,22,17,0,249.0,23.0,3.0,17.8,38.0,19.35,2.24
2018,10,22,17,15,124.5,11.5,3.0,17.2,19.0,9.82,0.0
2018,10,22,17,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,6,15,69.5,7.5,2.0,11.1,9.0,0.0,0.0
2018,10,23,6,30,139.0,15.0,2.1,11.4,18.0,100.52,0.0
2018,10,23,6,45,293.0,25.5,2.15,11.75,54.0,267.21,176.15
2018,10,23,7,0,447.0,36.0,2.2,12.1,90.0,412.46,335.35
2018,10,23,7,15,534.5,42.5,2.15,12.6,137.0,506.13,416.53
2018,10,23,7,30,622.0,49.0,2.1,13.1,184.0,597.81,490.66
2018,10,23,7,45,675.5,54.0,2.05,13.65,233.5,671.73,546.95
2018,10,23,8,0,729.0,59.0,2.0,14.2,283.0,746.42,600.71
2018,10,23,8,15,764.0,63.0,1.95,14.9,330.5,803.35,638.61
2018,10,23,8,30,799.0,67.0,1.9,15.6,378.0,858.98,674.06
2018,10,23,8,45,823.0,69.5,1.85,16.25,421.5,900.4,698.43
2018,10,23,9,0,847.0,72.0,1.8,16.9,465.0,939.21,720.43
2018,10,23,9,15,863.5,74.0,1.75,17.65,503.0,956.07,726.85
2018,10,23,9,30,880.0,76.0,1.7,18.4,541.0,980.4,738.44
2018,10,23,9,45,891.0,78.0,1.7,19.1,573.0,995.74,744.73
2018,10,23,10,0,902.0,80.0,1.7,19.8,605.0,1007.3,748.72
2018,10,23,10,15,908.0,81.5,1.75,20.3,629.0,1009.36,747.99
2018,10,23,10,30,914.0,83.0,1.8,20.8,653.0,1007.46,744.96
2018,10,23,10,45,905.5,88.5,1.8,21.35,666.0,992.35,732.75
2018,10,23,11,0,897.0,94.0,1.8,21.9,679.0,973.47,718.44
2018,10,23,11,15,811.5,126.0,1.95,22.15,661.0,919.77,683.98
2018,10,23,11,30,726.0,158.0,2.1,22.4,643.0,860.05,645.1
2018,10,23,11,45,759.0,146.5,2.2,22.65,654.5,851.25,639.86
2018,10,23,12,0,792.0,135.0,2.3,22.9,666.0,832.86,627.65
2018,10,23,12,15,725.5,156.0,2.45,22.95,638.5,773.39,587.9
2018,10,23,12,30,659.0,177.0,2.6,23.0,611.0,709.88,542.64
2018,10,23,12,45,694.0,160.5,2.75,23.05,608.5,685.62,526.3
2018,10,23,13,0,729.0,144.0,2.9,23.1,606.0,656.17,505.27
2018,10,23,13,15,710.0,143.0,3.0,22.95,580.0,602.83,465.64
2018,10,23,13,30,691.0,142.0,3.1,22.8,554.0,549.47,425.03
2018,10,23,13,45,493.5,182.5,3.2,22.65,469.5,436.16,337.83
2018,10,23,14,0,296.0,223.0,3.3,22.5,385.0,340.0,263.22
2018,10,23,14,15,285.5,212.0,3.3,22.25,360.0,303.92,234.21
2018,10,23,14,30,275.0,201.0,3.3,22.0,335.0,268.82,205.3
2018,10,23,14,45,203.0,187.0,3.25,21.75,281.0,212.74,161.2
2018,10,23,15,0,131.0,173.0,3.2,21.5,227.0,168.87,127.69
2018,10,23,15,15,221.5,142.5,3.2,21.5,221.5,147.8,106.47
2018,10,23,15,30,312.0,112.0,3.2,21.5,216.0,114.96,77.39
2018,10,23,15,45,423.5,86.0,3.0,20.85,204.0,72.93,49.19
2018,10,23,16,0,535.0,60.0,2.8,20.2,192.0,47.05,35.54
2018,10,23,16,15,332.5,57.0,2.55,19.45,133.0,43.14,32.03
2018,10,23,16,30,130.0,54.0,2.3,18.7,74.0,41.15,29.9
2018,10,23,16,45,81.0,36.0,2.05,17.95,47.0,27.86,17.51
2018,10,23,17,0,32.0,18.0,1.8,17.2,20.0,14.62,0.0
2018,10,23,17,15,16.0,9.0,1.8,16.7,10.0,7.68,0.0
2018,10,23,17,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,6,15,38.5,5.5,1.15,11.7,6.5,0.0,0.0
2018,10,24,6,30,77.0,11.0,1.1,12.2,13.0,57.96,0.0
2018,10,24,6,45,76.5,24.0,1.05,12.7,29.5,101.5,59.67
2018,10,24,7,0,76.0,37.0,1.0,13.2,46.0,109.71,86.66
2018,10,24,7,15,71.0,56.0,1.0,13.95,67.5,132.21,107.49
2018,10,24,7,30,66.0,75.0,1.0,14.7,89.0,152.71,125.24
2018,10,24,7,45,149.5,84.0,1.0,15.4,126.5,248.16,206.39
2018,10,24,8,0,233.0,93.0,1.0,16.1,164.0,333.73,276.53
2018,10,24,8,15,515.0,78.0,0.9,16.9,267.5,604.0,484.14
2018,10,24,8,30,797.0,63.0,0.8,17.7,371.0,850.97,651.64
2018,10,24,8,45,835.0,63.0,0.65,18.55,418.0,891.6,668.63
2018,10,24,9,0,873.0,63.0,0.5,19.4,465.0,940.29,692.62
2018,10,24,9,15,886.5,65.5,0.55,20.3,502.5,966.11,705.25
2018,10,24,9,30,900.0,68.0,0.6,21.2,540.0,988.48,715.98
2018,10,24,9,45,908.0,71.0,0.65,22.15,571.5,1002.38,721.31
2018,10,24,10,0,916.0,74.0,0.7,23.1,603.0,1012.37,724.43
2018,10,24,10,15,923.0,75.0,0.85,23.5,627.5,1014.81,726.78
2018,10,24,10,30,930.0,76.0,1.0,23.9,652.0,1013.25,726.73
2018,10,24,10,45,934.5,77.5,1.2,24.25,669.5,1005.82,724.06
2018,10,24,11,0,939.0,79.0,1.4,24.6,687.0,994.33,718.66
2018,10,24,11,15,941.0,79.0,1.55,24.65,696.0,974.71,707.97
2018,10,24,11,30,943.0,79.0,1.7,24.7,705.0,951.26,694.73
2018,10,24,11,45,942.5,79.0,1.9,24.7,705.5,921.88,678.11
2018,10,24,12,0,942.0,79.0,2.1,24.7,706.0,889.0,658.8
2018,10,24,12,15,940.0,78.5,2.25,24.6,699.0,850.99,635.41
2018,10,24,12,30,938.0,78.0,2.4,24.5,692.0,809.9,609.53
2018,10,24,12,45,933.5,77.0,2.55,24.45,676.5,763.57,579.42
2018,10,24,13,0,929.0,76.0,2.7,24.4,661.0,714.77,546.06
2018,10,24,13,15,920.5,75.0,2.85,24.25,637.5,661.21,507.01
2018,10,24,13,30,912.0,74.0,3.0,24.1,614.0,606.02,465.38
2018,10,24,13,45,900.0,72.5,3.15,23.9,583.5,547.15,419.55
2018,10,24,14,0,888.0,71.0,3.3,23.7,553.0,487.57,371.43
2018,10,24,14,15,872.5,69.5,3.35,23.55,516.5,426.15,319.95
2018,10,24,14,30,857.0,68.0,3.4,23.4,480.0,364.96,267.11
2018,10,24,14,45,834.5,65.5,3.4,23.25,438.0,301.41,211.51
2018,10,24,15,0,812.0,63.0,3.4,23.1,396.0,236.95,155.29
2018,10,24,15,15,701.0,71.5,3.4,23.1,335.5,172.29,104.89
2018,10,24,15,30,590.0,80.0,3.4,23.1,275.0,116.85,67.74
2018,10,24,15,45,580.5,68.5,3.15,22.45,235.0,65.04,40.38
2018,10,24,16,0,571.0,57.0,2.9,21.8,195.0,45.01,33.52
2018,10,24,16,15,429.5,52.5,2.6,20.95,143.0,41.72,30.56
2018,10,24,16,30,288.0,48.0,2.3,20.1,91.0,36.73,25.87
2018,10,24,16,45,211.0,33.5,1.95,19.25,58.5,25.89,15.58
2018,10,24,17,0,134.0,19.0,1.6,18.4,26.0,14.82,0.0
2018,10,24,17,15,67.0,9.5,1.6,18.0,13.0,8.11,0.0
2018,10,24,17,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,15,73.0,6.5,1.35,12.7,8.0,0.0,0.0
2018,10,25,6,30,146.0,13.0,1.4,13.0,16.0,103.16,0.0
2018,10,25,6,45,306.0,23.0,1.5,13.35,51.0,269.97,152.27
2018,10,25,7,0,466.0,33.0,1.6,13.7,86.0,422.58,337.47
2018,10,25,7,15,554.0,38.5,1.5,14.15,132.5,507.43,411.59
2018,10,25,7,30,642.0,44.0,1.4,14.6,179.0,607.18,490.5
2018,10,25,7,45,694.5,48.5,1.35,15.05,228.0,679.69,544.6
2018,10,25,8,0,747.0,53.0,1.3,15.5,277.0,753.02,596.19
2018,10,25,8,15,781.5,56.0,1.3,16.25,324.0,808.28,632.23
2018,10,25,8,30,816.0,59.0,1.3,17.0,371.0,862.24,665.95
2018,10,25,8,45,840.0,61.0,1.25,17.8,414.0,892.69,681.65
2018,10,25,9,0,864.0,63.0,1.2,18.6,457.0,930.71,702.12
2018,10,25,9,15,877.5,66.0,1.25,19.45,495.0,957.02,715.76
2018,10,25,9,30,891.0,69.0,1.3,20.3,533.0,979.91,727.18
2018,10,25,9,45,898.5,71.5,1.35,21.2,563.5,992.54,731.83
2018,10,25,10,0,906.0,74.0,1.4,22.1,594.0,1001.34,734.23
2018,10,25,10,15,914.0,75.5,1.5,22.7,619.0,1005.4,735.42
2018,10,25,10,30,922.0,77.0,1.6,23.3,644.0,1005.47,734.21
2018,10,25,10,45,928.0,77.0,1.65,23.85,661.0,997.69,727.56
2018,10,25,11,0,934.0,77.0,1.7,24.4,678.0,985.92,718.6
2018,10,25,11,15,936.5,77.0,1.75,24.7,687.0,966.89,705.85
2018,10,25,11,30,939.0,77.0,1.8,25.0,696.0,944.04,690.78
2018,10,25,11,45,939.0,77.0,1.8,25.35,697.0,915.25,671.22
2018,10,25,12,0,939.0,77.0,1.8,25.7,698.0,882.95,649.45
2018,10,25,12,15,937.0,77.0,1.9,25.85,691.0,845.67,625.89
2018,10,25,12,30,935.0,77.0,2.0,26.0,684.0,805.3,599.98
2018,10,25,12,45,930.5,76.0,2.1,26.15,669.0,759.15,569.77
2018,10,25,13,0,926.0,75.0,2.2,26.3,654.0,710.54,536.44
2018,10,25,13,15,918.5,74.5,2.35,26.3,631.5,658.33,498.79
2018,10,25,13,30,911.0,74.0,2.5,26.3,609.0,604.39,458.5
2018,10,25,13,45,900.0,72.5,2.6,26.25,579.0,546.14,413.48
2018,10,25,14,0,889.0,71.0,2.7,26.2,549.0,487.08,366.2
2018,10,25,14,15,873.5,69.5,2.75,26.05,513.0,425.66,315.52
2018,10,25,14,30,858.0,68.0,2.8,25.9,477.0,364.48,263.44
2018,10,25,14,45,836.5,65.0,2.85,25.7,435.0,300.76,208.51
2018,10,25,15,0,815.0,62.0,2.9,25.5,393.0,236.07,152.8
2018,10,25,15,15,784.0,59.5,2.9,25.5,347.5,174.21,101.81
2018,10,25,15,30,753.0,57.0,2.9,25.5,302.0,115.75,60.03
2018,10,25,15,45,706.5,52.5,2.75,24.65,253.5,58.88,33.52
2018,10,25,16,0,660.0,48.0,2.6,23.8,205.0,41.96,30.6
2018,10,25,16,15,583.5,42.5,2.35,22.75,157.5,37.48,26.65
2018,10,25,16,30,507.0,37.0,2.1,21.7,110.0,30.36,20.22
2018,10,25,16,45,361.0,28.0,1.8,20.65,69.5,23.11,13.01
2018,10,25,17,0,215.0,19.0,1.5,19.6,29.0,15.94,0.0
2018,10,25,17,15,107.5,9.5,1.5,19.05,14.5,8.11,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,15,57.5,5.5,1.15,15.1,6.5,0.0,0.0
2018,10,26,6,30,115.0,11.0,1.1,15.5,13.0,81.87,0.0
2018,10,26,6,45,282.5,21.5,1.05,15.9,47.5,250.79,123.52
2018,10,26,7,0,450.0,32.0,1.0,16.3,82.0,409.72,321.31
2018,10,26,7,15,539.0,38.5,1.1,17.1,128.0,495.45,395.6
2018,10,26,7,30,628.0,45.0,1.2,17.9,174.0,596.61,475.07
2018,10,26,7,45,681.0,49.0,1.3,18.7,222.0,668.48,528.63
2018,10,26,8,0,734.0,53.0,1.4,19.5,270.0,741.06,579.99
2018,10,26,8,15,768.0,56.5,1.35,20.35,316.5,796.13,614.93
2018,10,26,8,30,802.0,60.0,1.3,21.2,363.0,849.92,647.39
2018,10,26,8,45,826.0,62.5,1.25,22.0,406.0,891.1,670.15
2018,10,26,9,0,850.0,65.0,1.2,22.8,449.0,919.11,683.58
2018,10,26,9,15,865.0,67.0,1.25,23.55,486.5,945.21,697.33
2018,10,26,9,30,880.0,69.0,1.3,24.3,524.0,968.03,708.84
2018,10,26,9,45,889.0,71.5,1.3,25.05,554.5,982.05,713.92
2018,10,26,10,0,898.0,74.0,1.3,25.8,585.0,992.28,716.78
2018,10,26,10,15,905.5,75.0,1.35,26.2,609.5,995.22,717.01
2018,10,26,10,30,913.0,76.0,1.4,26.6,634.0,994.22,715.02
2018,10,26,10,45,917.5,77.5,1.45,27.0,651.0,986.96,709.3
2018,10,26,11,0,922.0,79.0,1.5,27.4,668.0,975.74,701.29
2018,10,26,11,15,924.0,79.0,1.55,27.6,676.5,956.45,688.89
2018,10,26,11,30,926.0,79.0,1.6,27.8,685.0,933.42,674.26
2018,10,26,11,45,925.0,79.5,1.65,28.0,686.0,904.69,656.0
2018,10,26,12,0,924.0,80.0,1.7,28.2,687.0,872.54,635.53
2018,10,26,12,15,914.5,82.5,1.8,28.2,678.0,832.52,610.76
2018,10,26,12,30,905.0,85.0,1.9,28.2,669.0,789.95,583.97
2018,10,26,12,45,848.5,101.0,1.95,28.15,639.0,731.01,545.18
2018,10,26,13,0,792.0,117.0,2.0,28.1,609.0,667.09,499.85
2018,10,26,13,15,789.0,112.5,2.05,28.0,587.5,618.57,465.08
2018,10,26,13,30,786.0,108.0,2.1,27.9,566.0,568.33,427.82
2018,10,26,13,45,809.5,95.5,2.15,27.75,546.5,522.56,392.64
2018,10,26,14,0,833.0,83.0,2.2,27.6,527.0,472.59,352.7
2018,10,26,14,15,812.0,80.0,2.25,27.35,489.0,409.76,301.94
2018,10,26,14,30,791.0,77.0,2.3,27.1,451.0,348.04,250.53
2018,10,26,14,45,768.0,73.0,2.3,26.9,409.5,286.27,197.96
2018,10,26,15,0,745.0,69.0,2.3,26.7,368.0,226.48,146.94
2018,10,26,15,15,687.5,70.5,2.3,26.7,321.0,165.31,98.25
2018,10,26,15,30,630.0,72.0,2.3,26.7,274.0,113.32,62.49
2018,10,26,15,45,584.0,64.5,2.1,25.8,228.0,61.43,37.26
2018,10,26,16,0,538.0,57.0,1.9,24.9,182.0,45.0,33.03
2018,10,26,16,15,497.5,48.0,1.75,23.9,142.5,38.58,27.42
2018,10,26,16,30,457.0,39.0,1.6,22.9,103.0,31.96,21.4
2018,10,26,16,45,316.5,28.5,1.45,21.95,64.5,23.54,13.0
2018,10,26,17,0,176.0,18.0,1.3,21.0,26.0,15.36,0.0
2018,10,26,17,15,88.0,9.0,1.3,20.5,13.0,7.68,0.0
2018,10,26,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,15,38.5,5.0,0.8,16.2,5.5,0.0,0.0
2018,10,27,6,30,77.0,10.0,0.8,16.5,11.0,57.04,0.0
2018,10,27,6,45,234.0,22.0,0.75,16.8,43.5,216.28,87.73
2018,10,27,7,0,391.0,34.0,0.7,17.1,76.0,369.02,287.48
2018,10,27,7,15,492.5,40.5,0.8,17.75,121.5,470.69,374.13
2018,10,27,7,30,594.0,47.0,0.9,18.4,167.0,578.71,458.57
2018,10,27,7,45,588.0,59.5,0.95,19.05,204.5,610.68,482.76
2018,10,27,8,0,582.0,72.0,1.0,19.7,242.0,639.82,503.57
2018,10,27,8,15,647.0,73.5,0.95,20.5,292.0,715.63,554.8
2018,10,27,8,30,712.0,75.0,0.9,21.3,342.0,791.9,603.23
2018,10,27,8,45,771.0,72.0,0.9,22.1,391.5,851.23,638.87
2018,10,27,9,0,830.0,69.0,0.9,22.9,441.0,915.14,676.45
2018,10,27,9,15,802.5,82.5,0.95,23.55,467.0,914.98,672.95
2018,10,27,9,30,775.0,96.0,1.0,24.2,493.0,909.8,667.2
2018,10,27,9,45,796.0,96.5,1.05,24.85,526.0,932.52,679.62
2018,10,27,10,0,817.0,97.0,1.1,25.5,559.0,951.73,689.4
2018,10,27,10,15,867.0,86.0,1.25,25.95,595.0,970.1,700.94
2018,10,27,10,30,917.0,75.0,1.4,26.4,631.0,995.65,717.02
2018,10,27,10,45,922.5,75.5,1.5,26.8,648.0,988.06,711.5
2018,10,27,11,0,928.0,76.0,1.6,27.2,665.0,976.51,703.96
2018,10,27,11,15,930.5,76.5,1.65,27.35,674.5,958.22,692.25
2018,10,27,11,30,933.0,77.0,1.7,27.5,684.0,936.11,678.24
2018,10,27,11,45,927.0,79.5,1.8,27.7,683.5,905.2,659.01
2018,10,27,12,0,921.0,82.0,1.9,27.9,683.0,871.08,637.61
2018,10,27,12,15,887.0,92.5,1.95,27.9,666.5,820.28,604.94
2018,10,27,12,30,853.0,103.0,2.0,27.9,650.0,775.03,575.7
2018,10,27,12,45,883.0,91.5,2.1,27.9,646.0,739.22,552.84
2018,10,27,13,0,913.0,80.0,2.2,27.9,642.0,704.86,529.32
2018,10,27,13,15,905.0,78.5,2.25,27.8,619.0,651.94,490.95
2018,10,27,13,30,897.0,77.0,2.3,27.7,596.0,597.41,450.31
2018,10,27,13,45,885.5,75.5,2.35,27.55,566.0,539.72,406.04
2018,10,27,14,0,874.0,74.0,2.4,27.4,536.0,481.3,359.64
2018,10,27,14,15,858.5,72.0,2.4,27.2,500.0,420.34,309.68
2018,10,27,14,30,843.0,70.0,2.4,27.0,464.0,358.59,257.62
2018,10,27,14,45,820.5,67.5,2.45,26.75,423.0,295.36,203.6
2018,10,27,15,0,798.0,65.0,2.5,26.5,382.0,233.92,150.93
2018,10,27,15,15,764.0,62.0,2.5,26.5,336.0,172.33,100.72
2018,10,27,15,30,730.0,59.0,2.5,26.5,290.0,114.58,59.89
2018,10,27,15,45,684.0,54.5,2.4,25.6,243.0,59.37,34.59
2018,10,27,16,0,638.0,50.0,2.3,24.7,196.0,43.71,31.93
2018,10,27,16,15,558.5,43.5,2.1,23.7,149.0,35.27,24.58
2018,10,27,16,30,479.0,37.0,1.9,22.7,102.0,30.42,20.06
2018,10,27,16,45,333.0,27.5,1.75,21.7,63.5,22.79,12.1
2018,10,27,17,0,187.0,18.0,1.6,20.7,25.0,15.36,0.0
2018,10,27,17,15,93.5,9.0,1.6,20.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,6,15,17.5,3.5,1.8,13.75,3.5,0.0,0.0
2018,10,28,6,30,35.0,7.0,2.0,14.0,7.0,28.01,0.0
2018,10,28,6,45,73.5,22.5,2.2,14.3,28.5,96.0,26.24
2018,10,28,7,0,112.0,38.0,2.4,14.6,50.0,156.95,122.97
2018,10,28,7,15,156.5,55.0,2.5,15.0,81.0,214.57,176.33
2018,10,28,7,30,201.0,72.0,2.6,15.4,112.0,275.29,229.45
2018,10,28,7,45,239.0,88.5,2.7,15.8,148.5,332.39,277.84
2018,10,28,8,0,277.0,105.0,2.8,16.2,185.0,391.22,326.03
2018,10,28,8,15,308.5,120.0,2.9,16.7,223.0,443.23,367.08
2018,10,28,8,30,340.0,135.0,3.0,17.2,261.0,495.72,407.35
2018,10,28,8,45,368.5,148.0,3.05,17.65,299.0,564.14,458.22
