Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,10,45,458.5,175.0,1.45,17.15,405.5,654.06,514.45
2018,11,27,11,0,451.0,182.0,1.5,17.4,415.0,644.66,506.61
2018,11,27,11,15,315.0,211.0,1.5,17.5,375.5,526.21,416.03
2018,11,27,11,30,179.0,240.0,1.5,17.6,336.0,413.98,328.38
2018,11,27,11,45,254.0,232.0,1.55,17.7,368.5,475.79,377.36
2018,11,27,12,0,329.0,224.0,1.6,17.8,401.0,515.04,407.71
2018,11,27,12,15,257.0,231.5,1.6,17.75,369.0,452.57,358.63
2018,11,27,12,30,185.0,239.0,1.6,17.7,337.0,380.0,302.09
2018,11,27,12,45,176.0,232.5,1.6,17.7,324.0,355.98,283.61
2018,11,27,13,0,167.0,226.0,1.6,17.7,311.0,332.47,265.1
2018,11,27,13,15,116.5,212.5,1.55,17.6,270.5,277.39,221.17
2018,11,27,13,30,66.0,199.0,1.5,17.5,230.0,218.31,173.87
2018,11,27,13,45,65.5,187.0,1.5,17.45,216.5,201.39,160.45
2018,11,27,14,0,65.0,175.0,1.5,17.4,203.0,184.73,146.93
2018,11,27,14,15,77.5,159.0,1.45,17.25,189.5,169.77,134.51
2018,11,27,14,30,90.0,143.0,1.4,17.1,176.0,153.72,120.8
2018,11,27,14,45,99.5,128.0,1.3,16.9,161.0,139.92,108.61
2018,11,27,15,0,109.0,113.0,1.2,16.7,146.0,120.8,91.78
2018,11,27,15,15,99.5,101.0,1.2,16.7,127.5,100.13,74.46
2018,11,27,15,30,90.0,89.0,1.2,16.7,109.0,80.55,58.65
2018,11,27,15,45,71.5,70.5,1.1,15.9,84.5,57.27,41.18
2018,11,27,16,0,53.0,52.0,1.0,15.1,60.0,40.12,29.36
2018,11,27,16,15,36.5,35.5,1.05,14.85,40.0,27.86,17.68
2018,11,27,16,30,20.0,19.0,1.1,14.6,20.0,15.54,0.0
2018,11,27,16,45,10.0,9.5,1.1,14.35,10.0,8.11,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.65,13.9,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.6,13.9,1.0,2.21,0.0
2018,11,28,7,15,1.0,3.5,1.6,14.1,3.5,3.58,0.0
2018,11,28,7,30,0.0,6.0,1.6,14.3,6.0,4.92,0.0
2018,11,28,7,45,0.0,7.0,1.65,14.45,7.0,5.74,0.0
2018,11,28,8,0,0.0,8.0,1.7,14.6,8.0,6.57,0.0
2018,11,28,8,15,0.0,9.0,1.65,14.7,9.0,7.39,0.69
2018,11,28,8,30,0.0,10.0,1.6,14.8,10.0,8.22,1.42
2018,11,28,8,45,0.0,12.0,1.6,14.85,12.0,9.87,2.85
2018,11,28,9,0,0.0,14.0,1.6,14.9,14.0,11.52,4.27
2018,11,28,9,15,0.0,15.5,1.6,14.95,15.5,12.77,5.32
2018,11,28,9,30,0.0,17.0,1.6,15.0,17.0,14.01,6.36
2018,11,28,9,45,0.0,19.0,1.55,15.1,19.0,15.67,7.75
2018,11,28,10,0,0.0,21.0,1.5,15.2,21.0,17.33,9.14
2018,11,28,10,15,0.0,23.0,1.5,15.3,23.0,18.99,10.52
2018,11,28,10,30,0.0,25.0,1.5,15.4,25.0,20.65,11.91
2018,11,28,10,45,13.0,50.0,1.5,15.5,56.5,55.5,41.89
2018,11,28,11,0,26.0,75.0,1.5,15.6,88.0,90.49,71.53
2018,11,28,11,15,44.0,121.0,1.45,15.7,144.0,151.26,122.03
2018,11,28,11,30,62.0,167.0,1.4,15.8,200.0,213.27,172.33
2018,11,28,11,45,44.0,141.0,1.35,15.9,164.5,168.01,134.83
2018,11,28,12,0,26.0,115.0,1.3,16.0,129.0,125.38,99.52
2018,11,28,12,15,71.0,124.0,1.4,16.1,161.5,178.96,144.63
2018,11,28,12,30,116.0,133.0,1.5,16.2,194.0,217.24,176.38
2018,11,28,12,45,92.0,133.5,1.65,16.35,181.0,195.01,157.51
2018,11,28,13,0,68.0,134.0,1.8,16.5,168.0,174.48,140.21
2018,11,28,13,15,38.0,107.5,1.9,16.4,126.5,117.86,93.41
2018,11,28,13,30,8.0,81.0,2.0,16.3,85.0,71.69,54.78
2018,11,28,13,45,41.0,109.5,2.1,16.25,127.0,116.5,92.38
2018,11,28,14,0,74.0,138.0,2.2,16.2,169.0,154.61,123.55
2018,11,28,14,15,94.0,117.5,2.2,16.15,154.0,144.16,114.29
2018,11,28,14,30,114.0,97.0,2.2,16.1,139.0,125.59,97.88
2018,11,28,14,45,83.0,93.5,2.2,16.0,122.5,105.75,81.35
2018,11,28,15,0,52.0,90.0,2.2,15.9,106.0,87.1,66.31
2018,11,28,15,15,129.0,87.5,2.2,15.9,118.5,94.34,68.68
2018,11,28,15,30,206.0,85.0,2.2,15.9,131.0,89.73,61.78
2018,11,28,15,45,211.0,66.5,2.0,15.55,105.0,59.3,39.87
2018,11,28,16,0,216.0,48.0,1.8,15.2,79.0,36.46,26.14
2018,11,28,16,15,180.0,34.5,1.8,15.05,54.0,26.55,16.5
2018,11,28,16,30,144.0,21.0,1.8,14.9,29.0,16.36,0.0
2018,11,28,16,45,72.0,10.5,1.8,14.75,14.5,8.96,0.0
2018,11,28,17,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.0,13.0,1.0,0.85,0.0
2018,11,29,7,15,0.0,3.0,5.1,13.1,3.0,2.46,0.0
2018,11,29,7,30,0.0,5.0,5.2,13.2,5.0,4.1,0.0
2018,11,29,7,45,0.0,7.0,5.3,13.3,7.0,5.74,0.0
2018,11,29,8,0,0.0,9.0,5.4,13.4,9.0,7.39,0.64
2018,11,29,8,15,0.0,11.5,5.6,13.45,11.5,9.45,2.46
2018,11,29,8,30,0.0,14.0,5.8,13.5,14.0,11.51,4.27
2018,11,29,8,45,0.0,14.0,6.0,13.6,14.0,11.52,4.28
2018,11,29,9,0,0.0,14.0,6.2,13.7,14.0,11.52,4.28
2018,11,29,9,15,3.5,26.5,6.25,13.65,28.0,25.08,16.1
2018,11,29,9,30,7.0,39.0,6.3,13.6,42.0,39.77,28.83
2018,11,29,9,45,6.0,51.5,6.4,13.6,54.0,48.23,35.93
2018,11,29,10,0,5.0,64.0,6.5,13.6,66.0,57.73,43.88
2018,11,29,10,15,8.5,79.0,6.4,13.55,83.0,73.52,57.36
2018,11,29,10,30,12.0,94.0,6.3,13.5,100.0,90.13,71.46
2018,11,29,10,45,9.5,74.0,6.25,13.5,79.0,70.12,54.35
2018,11,29,11,0,7.0,54.0,6.2,13.5,58.0,51.05,38.06
2018,11,29,11,15,3.5,42.5,6.0,13.45,44.5,38.27,27.05
2018,11,29,11,30,0.0,31.0,5.8,13.4,31.0,25.64,16.16
2018,11,29,11,45,5.0,79.5,5.6,13.4,82.0,70.19,54.06
2018,11,29,12,0,10.0,128.0,5.4,13.4,133.0,117.34,93.77
2018,11,29,12,15,27.5,122.0,5.35,13.4,136.5,132.02,106.62
2018,11,29,12,30,45.0,116.0,5.3,13.4,140.0,137.43,111.64
2018,11,29,12,45,25.0,100.5,5.25,13.35,114.0,106.57,85.21
2018,11,29,13,0,5.0,85.0,5.2,13.3,88.0,73.86,57.2
2018,11,29,13,15,33.5,99.5,5.2,13.3,115.5,107.79,86.41
2018,11,29,13,30,62.0,114.0,5.2,13.3,143.0,142.44,115.75
2018,11,29,13,45,41.0,101.5,5.15,13.3,120.0,109.29,87.51
2018,11,29,14,0,20.0,89.0,5.1,13.3,97.0,86.01,67.73
2018,11,29,14,15,80.5,89.0,5.0,13.25,119.0,112.96,89.92
2018,11,29,14,30,141.0,89.0,4.9,13.2,141.0,131.46,103.7
2018,11,29,14,45,151.5,99.0,4.85,13.2,149.5,133.04,103.45
2018,11,29,15,0,162.0,109.0,4.8,13.2,158.0,129.68,98.9
2018,11,29,15,15,167.0,94.0,4.8,13.2,138.0,107.31,78.79
2018,11,29,15,30,172.0,79.0,4.8,13.2,118.0,82.12,57.41
2018,11,29,15,45,178.5,66.0,4.45,12.95,98.5,58.1,39.86
2018,11,29,16,0,185.0,53.0,4.1,12.7,79.0,40.56,29.98
2018,11,29,16,15,107.0,36.0,4.1,12.6,50.0,27.87,17.73
2018,11,29,16,30,29.0,19.0,4.1,12.5,21.0,15.34,0.0
2018,11,29,16,45,14.5,9.5,4.05,12.4,10.5,8.11,0.0
2018,11,29,17,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,45,1.0,1.0,3.35,10.75,1.0,0.0,0.0
2018,11,30,7,0,2.0,2.0,3.3,10.8,2.0,3.06,0.0
2018,11,30,7,15,3.0,13.5,3.5,11.0,13.5,13.28,0.0
2018,11,30,7,30,4.0,25.0,3.7,11.2,25.0,25.6,14.36
2018,11,30,7,45,25.0,36.0,3.9,11.45,40.0,57.94,43.96
2018,11,30,8,0,46.0,47.0,4.1,11.7,55.0,99.88,81.28
2018,11,30,8,15,54.0,65.0,4.25,11.95,77.0,130.39,108.2
2018,11,30,8,30,62.0,83.0,4.4,12.2,99.0,144.34,120.74
2018,11,30,8,45,64.5,102.0,4.55,12.4,121.0,169.33,142.02
2018,11,30,9,0,67.0,121.0,4.7,12.6,143.0,193.79,162.49
2018,11,30,9,15,91.5,139.5,4.75,12.85,173.0,255.56,214.48
2018,11,30,9,30,116.0,158.0,4.8,13.1,203.0,299.54,250.94
2018,11,30,9,45,233.0,161.0,4.85,13.4,260.5,428.36,358.76
2018,11,30,10,0,350.0,164.0,4.9,13.7,318.0,537.76,447.88
2018,11,30,10,15,487.5,145.5,4.9,13.85,372.5,660.24,545.31
2018,11,30,10,30,625.0,127.0,4.9,14.0,427.0,768.28,626.79
2018,11,30,10,45,553.0,145.5,4.9,14.2,418.0,705.06,576.68
2018,11,30,11,0,481.0,164.0,4.9,14.4,409.0,650.62,532.85
2018,11,30,11,15,419.0,177.5,4.9,14.5,394.0,598.72,490.56
2018,11,30,11,30,357.0,191.0,4.9,14.6,379.0,528.21,433.85
2018,11,30,11,45,402.5,182.0,4.9,14.7,394.5,561.44,460.18
2018,11,30,12,0,448.0,173.0,4.9,14.8,410.0,571.93,468.52
2018,11,30,12,15,489.5,167.5,4.95,14.8,424.5,578.78,474.1
2018,11,30,12,30,531.0,162.0,5.0,14.8,439.0,581.16,476.0
2018,11,30,12,45,415.0,175.0,5.05,14.75,388.0,488.85,401.13
2018,11,30,13,0,299.0,188.0,5.1,14.7,337.0,391.6,321.74
2018,11,30,13,15,328.5,172.5,5.1,14.65,330.5,376.35,309.48
2018,11,30,13,30,358.0,157.0,5.1,14.6,324.0,368.76,302.5
2018,11,30,13,45,410.5,141.0,5.05,14.5,322.0,357.22,291.83
2018,11,30,14,0,463.0,125.0,5.0,14.4,320.0,339.74,275.24
2018,11,30,14,15,553.0,103.0,4.95,14.25,317.5,329.97,263.16
2018,11,30,14,30,643.0,81.0,4.9,14.1,315.0,304.6,236.25
2018,11,30,14,45,560.5,80.0,4.8,13.95,268.5,239.42,179.49
2018,11,30,15,0,478.0,79.0,4.7,13.8,222.0,183.14,131.25
2018,11,30,15,15,476.0,66.5,4.7,13.8,191.0,139.11,91.74
2018,11,30,15,30,474.0,54.0,4.7,13.8,160.0,95.29,55.72
2018,11,30,15,45,418.5,47.5,4.05,13.1,126.0,54.85,31.39
2018,11,30,16,0,363.0,41.0,3.4,12.4,92.0,33.25,23.6
2018,11,30,16,15,253.5,29.5,3.15,11.9,59.0,24.06,14.55
2018,11,30,16,30,144.0,18.0,2.9,11.4,26.0,14.05,0.0
2018,11,30,16,45,72.0,9.0,2.6,10.95,13.0,7.68,0.0
2018,11,30,17,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,1,6,45,11.5,2.5,2.15,10.5,2.5,0.0,0.0
2018,12,1,7,0,23.0,5.0,2.2,10.6,5.0,19.74,0.0
2018,12,1,7,15,126.0,19.5,2.4,10.85,29.0,106.01,0.0
2018,12,1,7,30,229.0,34.0,2.6,11.1,53.0,264.74,198.49
2018,12,1,7,45,322.0,44.0,2.75,11.35,89.0,353.9,292.09
2018,12,1,8,0,415.0,54.0,2.9,11.6,125.0,451.19,376.74
2018,12,1,8,15,366.5,65.0,3.1,11.7,140.0,431.77,364.29
2018,12,1,8,30,318.0,76.0,3.3,11.8,155.0,410.83,348.55
2018,12,1,8,45,420.0,84.5,3.45,11.95,208.0,516.64,435.8
2018,12,1,9,0,522.0,93.0,3.6,12.1,261.0,632.02,526.84
2018,12,1,9,15,428.0,98.5,3.75,12.2,246.5,549.81,460.74
2018,12,1,9,30,334.0,104.0,3.9,12.3,232.0,471.0,396.46
2018,12,1,9,45,245.0,133.5,4.1,12.4,231.5,402.68,338.61
2018,12,1,10,0,156.0,163.0,4.3,12.5,231.0,334.84,280.2
2018,12,1,10,15,168.5,170.5,4.45,12.55,247.5,351.83,294.18
2018,12,1,10,30,181.0,178.0,4.6,12.6,264.0,368.1,307.28
2018,12,1,10,45,93.5,146.5,4.75,12.7,191.0,244.99,203.55
2018,12,1,11,0,6.0,115.0,4.9,12.8,118.0,103.69,82.46
2018,12,1,11,15,9.0,134.5,4.95,12.75,139.0,124.51,100.09
2018,12,1,11,30,12.0,154.0,5.0,12.7,160.0,145.36,117.54
2018,12,1,11,45,8.5,137.0,5.0,12.7,141.5,125.22,100.53
2018,12,1,12,0,5.0,120.0,5.0,12.7,123.0,106.02,84.31
2018,12,1,12,15,9.5,129.5,5.0,12.7,134.5,117.89,94.45
2018,12,1,12,30,14.0,139.0,5.0,12.7,146.0,129.43,104.24
2018,12,1,12,45,10.5,128.0,5.05,12.7,133.0,116.14,93.04
2018,12,1,13,0,7.0,117.0,5.1,12.7,120.0,103.37,82.28
2018,12,1,13,15,16.5,131.0,5.1,12.75,138.5,121.27,97.57
2018,12,1,13,30,26.0,145.0,5.1,12.8,157.0,144.35,117.08
2018,12,1,13,45,89.0,150.0,5.15,12.8,188.0,186.42,152.62
2018,12,1,14,0,152.0,155.0,5.2,12.8,219.0,212.93,174.08
2018,12,1,14,15,154.0,137.5,5.1,12.7,198.0,186.97,151.45
2018,12,1,14,30,156.0,120.0,5.0,12.6,177.0,161.1,128.6
2018,12,1,14,45,424.0,92.5,4.95,12.5,224.0,209.37,159.87
2018,12,1,15,0,692.0,65.0,4.9,12.4,271.0,218.97,153.88
2018,12,1,15,15,576.5,64.0,4.9,12.4,218.5,154.05,100.42
2018,12,1,15,30,461.0,63.0,4.9,12.4,166.0,102.62,62.72
2018,12,1,15,45,409.5,54.0,4.35,11.75,130.5,60.86,36.58
2018,12,1,16,0,358.0,45.0,3.8,11.1,95.0,36.78,26.83
2018,12,1,16,15,247.0,34.0,3.6,10.8,62.5,26.38,16.54
2018,12,1,16,30,136.0,23.0,3.4,10.5,30.0,17.89,0.0
2018,12,1,16,45,68.0,11.5,3.25,10.2,15.0,9.82,0.0
2018,12,1,17,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,6,45,28.5,3.0,1.55,7.4,3.0,0.0,0.0
2018,12,2,7,0,57.0,6.0,1.5,7.4,6.0,5.12,0.0
2018,12,2,7,15,219.5,17.5,1.55,7.75,33.0,170.27,0.0
2018,12,2,7,30,382.0,29.0,1.6,8.1,60.0,366.63,270.98
2018,12,2,7,45,488.5,36.0,1.65,8.4,101.0,474.7,387.86
2018,12,2,8,0,595.0,43.0,1.7,8.7,142.0,574.35,473.12
2018,12,2,8,15,656.5,47.0,1.7,9.0,185.0,648.81,533.73
2018,12,2,8,30,718.0,51.0,1.7,9.3,228.0,723.04,591.0
2018,12,2,8,45,758.5,54.0,1.75,9.55,269.5,777.03,631.14
2018,12,2,9,0,799.0,57.0,1.8,9.8,311.0,829.38,668.65
2018,12,2,9,15,824.5,59.0,1.75,10.05,348.0,864.54,691.49
2018,12,2,9,30,850.0,61.0,1.7,10.3,385.0,896.9,711.78
2018,12,2,9,45,868.0,62.5,1.7,10.55,416.5,908.37,717.58
2018,12,2,10,0,886.0,64.0,1.7,10.8,448.0,926.46,728.21
2018,12,2,10,15,898.5,65.0,1.7,11.05,473.5,935.2,732.23
2018,12,2,10,30,911.0,66.0,1.7,11.3,499.0,940.27,733.91
2018,12,2,10,45,919.0,66.5,1.65,11.55,516.5,936.74,729.15
2018,12,2,11,0,927.0,67.0,1.6,11.8,534.0,929.42,722.06
2018,12,2,11,15,931.0,67.5,1.6,12.1,544.5,914.75,710.68
2018,12,2,11,30,935.0,68.0,1.6,12.4,555.0,896.39,696.99
2018,12,2,11,45,936.5,67.5,1.6,12.65,557.5,871.05,678.76
2018,12,2,12,0,938.0,67.0,1.6,12.9,560.0,842.3,658.28
2018,12,2,12,15,936.0,67.0,1.65,13.0,555.0,808.15,634.92
2018,12,2,12,30,934.0,67.0,1.7,13.1,550.0,771.03,609.31
2018,12,2,12,45,929.0,66.5,1.8,13.2,537.0,728.43,579.92
2018,12,2,13,0,924.0,66.0,1.9,13.3,524.0,683.46,546.63
2018,12,2,13,15,908.0,66.0,1.9,13.25,501.5,630.23,505.12
2018,12,2,13,30,892.0,66.0,1.9,13.2,479.0,576.07,461.8
2018,12,2,13,45,872.5,64.5,1.95,13.2,449.0,517.89,414.26
2018,12,2,14,0,853.0,63.0,2.0,13.2,419.0,459.79,365.24
2018,12,2,14,15,660.0,88.0,1.95,13.05,350.5,359.68,283.43
2018,12,2,14,30,467.0,113.0,1.9,12.9,282.0,271.7,211.88
2018,12,2,14,45,388.0,110.0,1.9,12.8,240.0,215.43,164.5
2018,12,2,15,0,309.0,107.0,1.9,12.7,198.0,164.55,122.26
2018,12,2,15,15,346.0,87.0,1.9,12.7,175.0,134.14,93.43
2018,12,2,15,30,383.0,67.0,1.9,12.7,152.0,96.37,60.44
2018,12,2,15,45,424.0,54.0,1.5,11.9,129.0,62.23,37.05
2018,12,2,16,0,465.0,41.0,1.1,11.1,106.0,33.72,24.16
2018,12,2,16,15,275.0,29.5,1.15,10.75,64.5,24.16,14.68
2018,12,2,16,30,85.0,18.0,1.2,10.4,23.0,13.96,0.0
2018,12,2,16,45,42.5,9.0,1.2,10.05,11.5,7.68,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,6,45,16.5,2.5,1.45,6.5,2.0,0.0,0.0
2018,12,3,7,0,33.0,5.0,1.4,6.5,4.0,0.0,0.0
2018,12,3,7,15,113.5,17.5,1.5,7.15,24.5,95.07,0.0
2018,12,3,7,30,194.0,30.0,1.6,7.8,45.0,227.94,164.93
2018,12,3,7,45,361.0,37.0,1.7,8.45,88.0,375.61,309.94
2018,12,3,8,0,528.0,44.0,1.8,9.1,131.0,530.6,439.35
2018,12,3,8,15,623.5,46.0,1.9,9.6,177.0,618.9,511.1
2018,12,3,8,30,719.0,48.0,2.0,10.1,223.0,719.02,588.8
2018,12,3,8,45,756.0,51.5,2.15,10.6,264.0,770.43,627.3
2018,12,3,9,0,793.0,55.0,2.3,11.1,305.0,820.21,663.52
2018,12,3,9,15,819.5,57.0,2.25,11.55,342.0,856.21,687.0
2018,12,3,9,30,846.0,59.0,2.2,12.0,379.0,879.55,700.74
2018,12,3,9,45,864.5,60.0,2.2,12.4,410.5,900.74,713.35
2018,12,3,10,0,883.0,61.0,2.2,12.8,442.0,918.71,723.55
2018,12,3,10,15,775.5,87.5,2.2,13.1,436.0,859.28,679.26
2018,12,3,10,30,668.0,114.0,2.2,13.4,430.0,791.71,629.56
2018,12,3,10,45,765.5,96.5,2.2,13.7,471.0,843.46,665.96
2018,12,3,11,0,863.0,79.0,2.2,14.0,512.0,896.46,701.54
2018,12,3,11,15,889.0,74.5,2.2,14.05,528.5,886.44,693.26
2018,12,3,11,30,915.0,70.0,2.2,14.1,545.0,881.6,689.46
2018,12,3,11,45,723.0,119.0,2.25,14.2,495.5,766.91,607.53
2018,12,3,12,0,531.0,168.0,2.3,14.3,446.0,633.59,508.12
2018,12,3,12,15,405.0,193.5,2.25,14.25,404.5,542.01,436.83
2018,12,3,12,30,279.0,219.0,2.2,14.2,363.0,443.33,358.63
2018,12,3,12,45,244.0,217.5,2.15,14.15,341.0,402.29,326.13
2018,12,3,13,0,209.0,216.0,2.1,14.1,319.0,351.48,285.46
2018,12,3,13,15,196.0,208.5,2.0,14.15,302.0,323.42,262.62
2018,12,3,13,30,183.0,201.0,1.9,14.2,285.0,296.31,240.27
2018,12,3,13,45,127.5,161.5,1.85,14.2,218.5,217.52,176.1
2018,12,3,14,0,72.0,122.0,1.8,14.2,152.0,146.04,117.23
2018,12,3,14,15,132.5,113.0,1.7,14.1,163.0,156.39,124.98
2018,12,3,14,30,193.0,104.0,1.6,14.0,174.0,164.25,129.28
2018,12,3,14,45,171.0,104.5,1.5,13.95,161.5,144.77,112.02
2018,12,3,15,0,149.0,105.0,1.4,13.9,149.0,124.65,94.63
2018,12,3,15,15,179.5,93.5,1.4,13.9,138.5,110.43,80.46
2018,12,3,15,30,210.0,82.0,1.4,13.9,128.0,89.9,61.96
2018,12,3,15,45,173.5,66.5,1.25,13.05,99.0,59.73,40.78
2018,12,3,16,0,137.0,51.0,1.1,12.2,70.0,38.95,28.62
2018,12,3,16,15,96.0,34.5,1.15,11.95,45.5,26.75,16.73
2018,12,3,16,30,55.0,18.0,1.2,11.7,21.0,14.29,0.0
2018,12,3,16,45,27.5,9.0,1.25,11.45,10.5,7.68,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,45,8.0,1.0,2.5,8.9,1.0,0.0,0.0
2018,12,4,7,0,16.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,12,4,7,15,8.0,4.0,2.7,9.3,4.0,9.05,0.0
2018,12,4,7,30,0.0,6.0,2.9,9.7,6.0,4.92,0.0
2018,12,4,7,45,0.0,8.0,3.1,10.15,8.0,6.56,0.0
2018,12,4,8,0,0.0,10.0,3.3,10.6,10.0,8.21,1.39
2018,12,4,8,15,8.0,23.0,3.45,11.1,25.0,26.15,17.32
2018,12,4,8,30,16.0,36.0,3.6,11.6,40.0,44.54,33.67
2018,12,4,8,45,22.0,54.0,3.8,12.1,60.5,69.12,55.11
2018,12,4,9,0,28.0,72.0,4.0,12.6,81.0,94.33,76.82
2018,12,4,9,15,14.0,58.5,4.25,13.1,63.0,65.59,51.42
2018,12,4,9,30,0.0,45.0,4.5,13.6,45.0,37.2,26.31
2018,12,4,9,45,0.5,78.5,4.75,14.1,78.5,65.96,50.71
2018,12,4,10,0,1.0,112.0,5.0,14.6,112.0,99.05,78.43
2018,12,4,10,15,0.5,108.0,5.1,14.85,108.0,93.65,73.63
2018,12,4,10,30,0.0,104.0,5.2,15.1,104.0,88.71,69.29
2018,12,4,10,45,0.0,109.5,5.25,15.35,109.5,93.57,73.19
2018,12,4,11,0,0.0,115.0,5.3,15.6,115.0,98.45,77.1
2018,12,4,11,15,0.0,118.0,5.1,15.5,118.0,100.96,79.15
2018,12,4,11,30,0.0,121.0,4.9,15.4,121.0,103.49,81.23
2018,12,4,11,45,17.5,138.0,4.65,15.3,147.0,133.85,107.1
2018,12,4,12,0,35.0,155.0,4.4,15.2,173.0,173.7,140.5
2018,12,4,12,15,76.5,193.5,4.0,14.95,233.0,244.11,199.09
2018,12,4,12,30,118.0,232.0,3.6,14.7,293.0,325.72,265.29
2018,12,4,12,45,114.5,226.0,3.15,14.45,284.0,308.87,251.23
2018,12,4,13,0,111.0,220.0,2.7,14.2,275.0,280.75,228.44
2018,12,4,13,15,105.0,210.5,2.75,14.15,261.0,260.35,211.89
2018,12,4,13,30,99.0,201.0,2.8,14.1,247.0,240.61,195.71
2018,12,4,13,45,77.5,178.0,2.85,14.0,212.5,200.43,162.66
2018,12,4,14,0,56.0,155.0,2.9,13.9,178.0,163.31,131.96
2018,12,4,14,15,32.0,124.5,2.95,13.8,137.5,121.49,97.21
2018,12,4,14,30,8.0,94.0,3.0,13.7,97.0,81.13,63.57
2018,12,4,14,45,4.0,84.0,3.05,13.55,85.5,70.92,55.1
2018,12,4,15,0,0.0,74.0,3.1,13.4,74.0,61.27,47.06
2018,12,4,15,15,0.0,67.5,3.1,13.4,67.5,55.68,42.24
2018,12,4,15,30,0.0,61.0,3.1,13.4,61.0,50.02,37.25
2018,12,4,15,45,0.0,48.0,3.2,12.8,48.0,39.27,27.88
2018,12,4,16,0,0.0,35.0,3.3,12.2,35.0,28.77,19.66
2018,12,4,16,15,6.0,23.0,3.35,12.05,23.5,19.01,10.22
2018,12,4,16,30,12.0,11.0,3.4,11.9,12.0,9.29,0.0
2018,12,4,16,45,6.0,5.5,3.5,11.75,6.0,4.69,0.0
2018,12,4,17,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.75,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.7,11.4,1.0,0.0,0.0
2018,12,5,7,15,83.0,11.5,2.75,11.55,17.5,68.15,0.0
2018,12,5,7,30,166.0,22.0,2.8,11.7,34.0,187.72,125.47
2018,12,5,7,45,154.0,30.5,2.85,11.85,48.0,198.13,161.35
2018,12,5,8,0,142.0,39.0,2.9,12.0,62.0,180.99,151.45
2018,12,5,8,15,76.0,47.0,2.95,12.1,59.5,122.23,101.69
2018,12,5,8,30,10.0,55.0,3.0,12.2,57.0,55.16,42.37
2018,12,5,8,45,5.0,45.0,3.0,12.35,46.0,41.61,30.59
2018,12,5,9,0,0.0,35.0,3.0,12.5,35.0,28.89,19.37
2018,12,5,9,15,0.0,47.5,3.0,12.6,47.5,39.27,28.29
2018,12,5,9,30,0.0,60.0,3.0,12.7,60.0,49.69,37.16
2018,12,5,9,45,0.0,76.0,3.0,12.8,76.0,63.14,48.55
2018,12,5,10,0,0.0,92.0,3.0,12.9,92.0,78.12,61.15
2018,12,5,10,15,0.0,88.5,2.95,13.0,88.5,74.32,57.78
2018,12,5,10,30,0.0,85.0,2.9,13.1,85.0,70.8,54.7
2018,12,5,10,45,7.5,95.5,2.85,13.2,99.0,87.2,68.78
2018,12,5,11,0,15.0,106.0,2.8,13.3,113.0,103.42,82.6
2018,12,5,11,15,36.0,155.5,2.8,13.35,173.5,181.72,148.26
2018,12,5,11,30,57.0,205.0,2.8,13.4,234.0,253.21,206.86
2018,12,5,11,45,58.0,206.0,2.75,13.45,236.0,251.39,204.98
2018,12,5,12,0,59.0,207.0,2.7,13.5,238.0,249.5,203.28
2018,12,5,12,15,63.0,195.5,2.65,13.5,228.0,236.11,192.49
2018,12,5,12,30,67.0,184.0,2.6,13.5,218.0,222.94,181.87
2018,12,5,12,45,52.5,165.0,2.55,13.45,191.5,189.32,154.04
2018,12,5,13,0,38.0,146.0,2.5,13.4,165.0,157.67,127.71
2018,12,5,13,15,33.0,148.5,2.5,13.3,164.5,154.55,125.11
2018,12,5,13,30,28.0,151.0,2.5,13.2,164.0,151.75,122.75
2018,12,5,13,45,14.0,110.5,2.45,13.15,117.0,100.07,79.52
2018,12,5,14,0,0.0,70.0,2.4,13.1,70.0,58.04,44.06
2018,12,5,14,15,1.5,67.5,2.3,12.95,68.0,56.55,42.93
2018,12,5,14,30,3.0,65.0,2.2,12.8,66.0,54.9,41.58
2018,12,5,14,45,5.0,71.0,2.15,12.65,72.5,60.33,46.23
2018,12,5,15,0,7.0,77.0,2.1,12.5,79.0,65.36,50.47
2018,12,5,15,15,3.5,57.0,2.1,12.5,58.0,47.76,35.44
2018,12,5,15,30,0.0,37.0,2.1,12.5,37.0,30.56,20.71
2018,12,5,15,45,0.0,29.5,1.95,12.05,29.5,24.34,15.24
2018,12,5,16,0,0.0,22.0,1.8,11.6,22.0,18.13,10.36
2018,12,5,16,15,2.5,15.0,1.85,11.4,15.0,12.35,4.69
2018,12,5,16,30,5.0,8.0,1.9,11.2,8.0,6.75,0.0
2018,12,5,16,45,2.5,4.0,1.9,11.0,4.0,3.41,0.0
2018,12,5,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,5.5,0.5,2.05,8.25,0.5,0.0,0.0
2018,12,6,7,0,11.0,1.0,2.1,8.3,1.0,0.0,0.0
2018,12,6,7,15,58.0,13.5,2.25,8.55,17.0,52.19,0.0
2018,12,6,7,30,105.0,26.0,2.4,8.8,33.0,134.93,85.75
2018,12,6,7,45,259.5,37.0,2.55,9.05,73.0,293.36,241.72
2018,12,6,8,0,414.0,48.0,2.7,9.3,113.0,440.55,369.4
2018,12,6,8,15,387.0,62.0,2.8,9.6,137.0,443.21,374.99
2018,12,6,8,30,360.0,76.0,2.9,9.9,161.0,446.13,379.31
2018,12,6,8,45,446.0,80.5,2.95,10.15,205.0,532.15,449.69
2018,12,6,9,0,532.0,85.0,3.0,10.4,249.0,628.49,525.4
2018,12,6,9,15,568.5,90.0,3.0,10.8,284.0,674.28,559.06
2018,12,6,9,30,605.0,95.0,3.0,11.2,319.0,718.3,590.82
2018,12,6,9,45,585.0,108.0,3.05,11.6,339.5,717.14,587.98
2018,12,6,10,0,565.0,121.0,3.1,12.0,360.0,712.7,582.99
2018,12,6,10,15,581.0,124.5,3.0,12.3,383.0,728.45,592.85
2018,12,6,10,30,597.0,128.0,2.9,12.6,406.0,741.33,600.36
2018,12,6,10,45,716.5,105.0,2.8,12.95,451.0,814.47,652.17
2018,12,6,11,0,836.0,82.0,2.7,13.3,496.0,875.27,693.29
2018,12,6,11,15,764.5,103.0,2.55,13.5,487.5,825.32,654.59
2018,12,6,11,30,693.0,124.0,2.4,13.7,479.0,769.12,612.34
2018,12,6,11,45,626.5,141.5,2.3,13.9,464.0,711.71,569.41
2018,12,6,12,0,560.0,159.0,2.2,14.1,449.0,647.64,519.76
2018,12,6,12,15,553.0,159.0,2.1,14.25,443.5,620.05,498.09
2018,12,6,12,30,546.0,159.0,2.0,14.4,438.0,591.0,474.9
2018,12,6,12,45,495.0,153.5,1.95,14.5,401.5,524.27,422.96
2018,12,6,13,0,444.0,148.0,1.9,14.6,365.0,460.32,372.64
2018,12,6,13,15,299.0,158.5,1.9,14.6,302.0,346.51,281.62
2018,12,6,13,30,154.0,169.0,1.9,14.6,239.0,249.14,202.1
2018,12,6,13,45,272.5,144.5,1.9,14.65,260.5,283.84,230.28
2018,12,6,14,0,391.0,120.0,1.9,14.7,282.0,305.77,245.82
2018,12,6,14,15,397.5,112.5,1.8,14.6,266.0,276.23,219.27
2018,12,6,14,30,404.0,105.0,1.7,14.5,250.0,245.46,191.22
2018,12,6,14,45,236.5,95.5,1.65,14.4,178.0,156.7,119.83
2018,12,6,15,0,69.0,86.0,1.6,14.3,106.0,91.05,69.39
2018,12,6,15,15,231.0,67.0,1.6,14.3,120.0,100.26,69.66
2018,12,6,15,30,393.0,48.0,1.6,14.3,134.0,86.25,50.84
2018,12,6,15,45,437.5,43.5,1.25,13.65,120.0,57.11,30.83
2018,12,6,16,0,482.0,39.0,0.9,13.0,106.0,32.09,22.52
2018,12,6,16,15,358.0,30.5,0.85,12.7,70.0,25.32,15.45
2018,12,6,16,30,234.0,22.0,0.8,12.4,34.0,18.6,0.0
2018,12,6,16,45,117.0,11.0,0.8,12.1,17.0,9.39,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.75,8.4,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.7,8.4,2.0,0.0,0.0
2018,12,7,7,15,85.5,14.0,0.75,8.7,18.5,71.77,0.0
2018,12,7,7,30,148.0,25.0,0.8,9.0,35.0,178.99,108.37
2018,12,7,7,45,203.0,38.0,0.9,9.35,63.0,251.88,204.44
2018,12,7,8,0,258.0,51.0,1.0,9.7,91.0,316.62,263.89
2018,12,7,8,15,405.0,55.0,1.05,10.05,139.5,453.0,377.41
2018,12,7,8,30,552.0,59.0,1.1,10.4,188.0,593.84,487.79
2018,12,7,8,45,650.5,59.0,1.2,10.75,238.0,690.56,560.43
2018,12,7,9,0,749.0,59.0,1.3,11.1,288.0,782.36,627.09
2018,12,7,9,15,781.0,61.0,1.3,11.65,325.0,823.15,653.39
2018,12,7,9,30,813.0,63.0,1.3,12.2,362.0,861.41,677.65
2018,12,7,9,45,838.0,63.0,1.3,12.75,394.5,887.56,692.88
2018,12,7,10,0,863.0,63.0,1.3,13.3,427.0,900.4,698.83
2018,12,7,10,15,875.5,64.5,1.25,13.8,452.0,910.32,702.28
2018,12,7,10,30,888.0,66.0,1.2,14.3,477.0,916.67,703.36
2018,12,7,10,45,895.5,67.0,1.2,14.75,495.0,914.09,699.47
2018,12,7,11,0,903.0,68.0,1.2,15.2,513.0,907.82,693.38
2018,12,7,11,15,907.0,68.0,1.15,15.4,523.5,893.46,681.88
2018,12,7,11,30,911.0,68.0,1.1,15.6,534.0,875.53,668.25
2018,12,7,11,45,912.5,68.0,1.0,15.8,537.0,852.0,650.22
2018,12,7,12,0,914.0,68.0,0.9,16.0,540.0,825.12,630.12
2018,12,7,12,15,913.5,67.5,0.9,16.2,535.5,792.85,608.0
2018,12,7,12,30,913.0,67.0,0.9,16.4,531.0,757.6,583.83
2018,12,7,12,45,909.0,66.0,0.9,16.55,519.0,716.49,555.54
2018,12,7,13,0,905.0,65.0,0.9,16.7,507.0,672.98,523.88
2018,12,7,13,15,897.0,63.5,0.9,16.7,487.5,624.29,487.25
2018,12,7,13,30,889.0,62.0,0.9,16.7,468.0,573.99,448.39
2018,12,7,13,45,876.0,60.5,0.95,16.7,441.5,519.76,405.71
2018,12,7,14,0,863.0,59.0,1.0,16.7,415.0,464.91,360.97
2018,12,7,14,15,844.0,57.5,1.05,16.55,383.0,407.25,312.66
2018,12,7,14,30,825.0,56.0,1.1,16.4,351.0,350.14,263.11
2018,12,7,14,45,797.0,53.5,1.1,16.25,313.5,289.87,209.92
2018,12,7,15,0,769.0,51.0,1.1,16.1,276.0,231.58,157.98
2018,12,7,15,15,727.5,47.5,1.1,16.1,235.0,172.54,107.18
2018,12,7,15,30,686.0,44.0,1.1,16.1,194.0,117.94,64.17
2018,12,7,15,45,619.0,39.5,1.05,15.05,152.5,65.88,32.57
2018,12,7,16,0,552.0,35.0,1.0,14.0,111.0,31.52,21.91
2018,12,7,16,15,424.5,27.5,1.05,13.6,73.5,24.91,15.03
2018,12,7,16,30,297.0,20.0,1.1,13.2,36.0,16.83,0.0
2018,12,7,16,45,148.5,10.0,1.15,12.8,18.0,8.54,0.0
